Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.05
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,59.9
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.76
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,18.57
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,30.71
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,33.29
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,71.4
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,81.7
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
852661,Schools - Shire Oak,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,146.6
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.3
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.9
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.6
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.12
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.01
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.15
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,20.27
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,32.56
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,36.59
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,77.1
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,87.4
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,135.7
852661,Schools - Shire Oak,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,158.9
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.09
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.38
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.48
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,22.7
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,31.35
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,35.64
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,72.4
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,95.8
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
852661,Schools - Shire Oak,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,153.5
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.25
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.6
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.04
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.7
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.57
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.09
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.53
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,20.72
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,35.18
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,33.83
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,69.4
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,88.6
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,145.8
852661,Schools - Shire Oak,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,147.6
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.19
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.15
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.91
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,75.2
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,23.2
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,37.95
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,37.57
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,72.5
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,99.0
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,157.2
852661,Schools - Shire Oak,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,162.6
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.86
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.8
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.91
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,74.6
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.73
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,26.08
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,37.57
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,40.83
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,76.0
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,110.3
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,156.2
852661,Schools - Shire Oak,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,174.4
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.6
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.65
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,19.73
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.06
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.9
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.7
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.24
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,24.69
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,40.49
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,42.3
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,84.5
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,104.6
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,168.2
852661,Schools - Shire Oak,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,182.0
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.29
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.77
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,58.3
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.07
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,75.3
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,24.1
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,22.1
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,39.51
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,42.43
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,89.5
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,95.1
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,164.6
852661,Schools - Shire Oak,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,182.6
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.81
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.81
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.4
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.68
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.47
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,82.8
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,24.1
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.65
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,27.35
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,40.5
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,43.83
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,86.5
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,115.7
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,169.5
852661,Schools - Shire Oak,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,189.0
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.02
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.98
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.58
