Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.53
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,81.5
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.71
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,24.2
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.56
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.39
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,29.87
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,40.25
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,45.3
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,84.5
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,125.6
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,168.2
852661,Schools - Shire Oak,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,195.0
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.02
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.79
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.38
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,24.31
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,38.9
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,44.94
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,94.0
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,103.6
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,162.8
852661,Schools - Shire Oak,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,193.9
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.9
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.41
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,19.93
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,83.3
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.42
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,26.28
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,42.96
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,46.97
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,93.6
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,112.1
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,180.1
852661,Schools - Shire Oak,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,201.2
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.23
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.39
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.54
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.0
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.01
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.29
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,84.0
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,28.9
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,43.59
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,48.15
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,92.5
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,123.1
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,183.3
852661,Schools - Shire Oak,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,206.3
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.0
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.72
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.37
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.82
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.3
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.66
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,85.4
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.17
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,30.92
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,47.66
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,55.42
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,105.1
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,131.5
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,200.3
852661,Schools - Shire Oak,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,236.3
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.72
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.6
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.43
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.06
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.42
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.99
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.22
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,92.9
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.7
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.41
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,35.9
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,49.72
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,49.49
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,88.4
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,152.6
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,209.2
852661,Schools - Shire Oak,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,214.1
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.25
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.82
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.1
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.71
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.29
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.13
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.75
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,85.8
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.52
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,40.48
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,49.39
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,49.58
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,78.9
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,170.9
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,208.1
852661,Schools - Shire Oak,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,212.9
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.82
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.92
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.47
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.97
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.92
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.97
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.29
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,84.6
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.48
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,35.45
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,48.92
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,44.44
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,79.7
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,151.3
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,206.5
852661,Schools - Shire Oak,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,192.3
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.49
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.78
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.89
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.56
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.76
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.07
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.62
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.7
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.27
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.42
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,41.2
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,47.5
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,49.4
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,85.5
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,174.1
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,202.2
852661,Schools - Shire Oak,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,214.1
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.83
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.19
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.1
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.12
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.06
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.29
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.08
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,77.6
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
