Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.01
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,41.52
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,44.09
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,51.41
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,92.9
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,176.0
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,187.7
852661,Schools - Shire Oak,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,224.1
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.51
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.96
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,65.8
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,64.5
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.17
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.92
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.33
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.22
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.59
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.4
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,79.0
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.29
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,44.48
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,42.75
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,54.83
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,98.4
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,188.2
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,182.7
852661,Schools - Shire Oak,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,235.8
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.63
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.87
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.46
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.91
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.7
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.88
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.94
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,75.8
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,82.1
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,39.95
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,43.27
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,56.47
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,102.6
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,169.7
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,184.5
852661,Schools - Shire Oak,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,243.8
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.73
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.66
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.34
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.63
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.47
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.84
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.62
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,80.2
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.44
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.69
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,38.72
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,47.01
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,49.19
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,88.5
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,164.9
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,201.1
852661,Schools - Shire Oak,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,215.9
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.0
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.72
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.32
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.32
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.1
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.96
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,33.27
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,41.3
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,54.83
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,112.5
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,142.4
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,177.5
852661,Schools - Shire Oak,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,239.0
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.46
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.64
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.06
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.76
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.12
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.9
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.1
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.37
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.5
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,92.0
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.23
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.46
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,30.41
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,47.73
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,55.55
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,112.7
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,130.3
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,204.2
852661,Schools - Shire Oak,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,240.5
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.62
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.28
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.5
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.37
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.17
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.63
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,21.88
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.31
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,55.6
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,93.9
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.3
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.49
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.31
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,38.16
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,55.35
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,51.97
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,88.4
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,163.1
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,235.0
852661,Schools - Shire Oak,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,224.8
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.28
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.1
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.97
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.26
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,26.6
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.79
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,59.6
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,114.4
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,37.14
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,55.23
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,47.89
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,85.8
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,158.3
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,235.0
852661,Schools - Shire Oak,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,207.6
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,21.24
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.99
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,55.6
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,90.8
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.02
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.07
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.65
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,54.9
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.71
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,24.85
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.53
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,106.3
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,88.6
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.12
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.1
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.83
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,49.92
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,52.71
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,51.43
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,81.2
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,211.7
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,224.1
852661,Schools - Shire Oak,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,223.1
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.48
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.5
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,79.4
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.64
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.09
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,27.04
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.29
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,59.0
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,115.6
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,82.6
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.21
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.94
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,41.76
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,53.03
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,48.07
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,78.6
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,178.2
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,225.5
852661,Schools - Shire Oak,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,208.1
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.42
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.5
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,75.0
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
