Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.07
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,25.23
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.86
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,55.4
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,108.3
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,24.8
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.23
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.9
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.74
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,40.66
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,49.78
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,50.78
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,79.1
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,174.2
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,212.2
852661,Schools - Shire Oak,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,219.3
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.49
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.41
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.71
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,74.8
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.67
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.22
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,25.2
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.03
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,58.5
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,107.9
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.11
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,24.8
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.99
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.13
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,40.03
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,48.6
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,55.86
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,88.2
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,170.6
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,207.8
852661,Schools - Shire Oak,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,240.5
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.75
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.43
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.37
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,59.4
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,53.8
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.56
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.17
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.02
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,25.06
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.66
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,60.4
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,107.3
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.3
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,24.8
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.39
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.65
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.18
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,33.59
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,52.75
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,51.7
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,93.2
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,144.0
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,224.8
852661,Schools - Shire Oak,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,223.5
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.14
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.92
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.66
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.6
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.31
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.82
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,23.62
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.4
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,53.6
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,101.0
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,80.3
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,24.9
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.23
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,236.64
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.3
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.64
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,35.0
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,51.34
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,48.83
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,86.7
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,150.3
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,219.5
852661,Schools - Shire Oak,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,213.3
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.64
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.86
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.24
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.1
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.02
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.33
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,25.0
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.23
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.41
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,32.01
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,40.47
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,50.09
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,97.9
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,138.4
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,174.5
852661,Schools - Shire Oak,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,218.3
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.14
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.13
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.26
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.03
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.0
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.5
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,79.7
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,76.3
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,7.7
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,25.1
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.49
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,236.9
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.55
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.64
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,34.21
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,48.62
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,47.04
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,80.0
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,146.6
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,208.1
852661,Schools - Shire Oak,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,204.7
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.3
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.05
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.6
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.3
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.71
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.02
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.35
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.32
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,24.11
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.32
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,58.0
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,103.5
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.4
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,25.2
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.43
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,236.98
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,31.22
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,53.8
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,45.61
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,93.5
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,133.9
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,229.9
852661,Schools - Shire Oak,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,199.0
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.15
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.5
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.32
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.07
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.21
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,24.51
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.62
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,55.4
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,104.5
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,80.2
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.56
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.75
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,31.12
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,54.12
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,45.49
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,92.6
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,134.1
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,230.4
852661,Schools - Shire Oak,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,198.3
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.08
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.48
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.24
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.68
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.68
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.48
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,81.9
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,71.6
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.67
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,25.7
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,237.25
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.94
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,26.65
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,47.47
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,43.26
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,90.2
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,115.4
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,203.5
852661,Schools - Shire Oak,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,191.3
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.59
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.56
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.32
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.39
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.74
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.85
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.53
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,70.5
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.4
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,117.6
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
