Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,26.0
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.37
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,32.33
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,44.57
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,57.47
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,113.8
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,138.5
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,189.9
852661,Schools - Shire Oak,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,248.0
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.16
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.95
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.44
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.1
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.33
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.25
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,29.23
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,75.6
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,90.6
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,124.0
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,26.4
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.2
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.97
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.5
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,36.68
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,50.04
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,61.66
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,112.9
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,154.5
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,211.5
852661,Schools - Shire Oak,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,262.9
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.14
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,72.2
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.47
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.53
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.4
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.9
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,21.42
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.84
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,66.7
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,90.7
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,105.7
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,26.7
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,37.9
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,47.25
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,61.08
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,114.3
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,159.3
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,199.7
852661,Schools - Shire Oak,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,261.8
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.31
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.48
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.09
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.3
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.19
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.96
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,21.1
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,22.96
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,89.1
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,97.2
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,26.8
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,35.67
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,49.95
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,53.2
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,89.7
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,150.2
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,210.2
852661,Schools - Shire Oak,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,227.6
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.28
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.24
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.29
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.65
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.05
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,80.1
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.8
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,26.8
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.21
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.38
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.47
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,35.5
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,46.83
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,45.24
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,82.2
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,150.1
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,198.7
852661,Schools - Shire Oak,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,195.7
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.67
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.54
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.7
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.22
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.54
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.22
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,55.9
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,75.1
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,103.0
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.14
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,34.67
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,42.59
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,47.89
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,88.9
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,146.8
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,180.7
852661,Schools - Shire Oak,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,206.6
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.76
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.4
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.0
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.73
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.77
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.41
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,60.8
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,80.1
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,103.4
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,26.7
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,34.33
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,44.54
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,49.47
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,88.0
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,144.5
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,188.6
852661,Schools - Shire Oak,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,211.7
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.06
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.65
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.16
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.92
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,21.59
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.71
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,91.1
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,91.6
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.83
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.81
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,32.47
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,47.6
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,48.88
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,91.9
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,136.6
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,201.0
852661,Schools - Shire Oak,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,209.7
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.48
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.7
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.86
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.41
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,18.02
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.89
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,97.4
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,26.7
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,33.86
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,46.89
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,53.36
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,104.9
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,144.2
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,198.4
852661,Schools - Shire Oak,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,229.4
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.05
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.65
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.3
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.22
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.22
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.77
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,92.9
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,26.8
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,34.74
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,47.02
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,51.44
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,94.1
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,146.8
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,198.8
852661,Schools - Shire Oak,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,220.5
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.52
