Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.63
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.15
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.38
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,58.2
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.02
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.98
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.1
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,26.7
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,35.71
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,42.8
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,51.9
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,96.8
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,150.4
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,181.3
852661,Schools - Shire Oak,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,222.9
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.15
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.0
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.72
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.9
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.85
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.77
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.73
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.15
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,50.5
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,70.6
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.4
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,26.5
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,35.54
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,42.43
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,50.79
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,92.3
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,149.4
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,179.9
852661,Schools - Shire Oak,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,217.6
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.49
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.68
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.1
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.71
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,53.8
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.08
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.39
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.0
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.72
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.0
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.1
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.8
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,26.3
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,45.52
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,36.67
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,44.42
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,92.1
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,191.6
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,155.6
852661,Schools - Shire Oak,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,192.4
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.9
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.81
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,56.3
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.0
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,14.68
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.02
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.66
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.7
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,25.7
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.24
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.26
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,41.96
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,37.25
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,38.37
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,77.2
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,177.0
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,158.2
852661,Schools - Shire Oak,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,167.9
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.86
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.24
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.64
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.45
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,62.2
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,87.9
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,36.85
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,35.42
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,44.05
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,85.1
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,155.0
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,150.1
852661,Schools - Shire Oak,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,191.7
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.58
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.37
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.36
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.97
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.7
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.21
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,26.93
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,36.07
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,40.48
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,81.7
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,115.4
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,153.0
852661,Schools - Shire Oak,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,175.7
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.18
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.89
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.86
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.97
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.5
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,25.2
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.24
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,31.21
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,35.8
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,41.53
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,78.9
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,132.1
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,152.1
852661,Schools - Shire Oak,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,179.9
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.94
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.5
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.39
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.1
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,25.2
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.19
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.87
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,25.21
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,34.34
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,40.5
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,85.5
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,106.5
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,144.9
852661,Schools - Shire Oak,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,173.4
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.44
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.92
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.33
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.0
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.9
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,26.86
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,25.33
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,46.15
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,115.5
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,113.1
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,108.2
852661,Schools - Shire Oak,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,197.1
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.85
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
