Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.97
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.2
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.08
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.75
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,25.69
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,25.72
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,36.79
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,83.9
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,109.2
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,110.0
852661,Schools - Shire Oak,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,158.6
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.12
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.7
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.5
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.92
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,25.1
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.8
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,25.05
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,31.37
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,31.0
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,66.1
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,106.3
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
852661,Schools - Shire Oak,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,136.4
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.9
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.01
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,31.18
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,30.42
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,40.92
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,91.2
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,130.6
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,129.5
852661,Schools - Shire Oak,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,177.1
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.69
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.47
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,81.7
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,24.1
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,31.96
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,31.26
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,40.32
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,85.1
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,135.8
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,133.3
852661,Schools - Shire Oak,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,173.5
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.7
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.71
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.2
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.04
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.48
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,23.74
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,37.5
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,34.25
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,78.2
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,157.8
852661,Schools - Shire Oak,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,149.6
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.04
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.26
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,23.13
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,29.04
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,32.89
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,73.6
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,97.8
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,123.7
852661,Schools - Shire Oak,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,145.0
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.77
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.35
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.14
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.79
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.2
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.19
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,23.05
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,28.55
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,43.26
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,101.2
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,98.4
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,121.7
852661,Schools - Shire Oak,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,186.6
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.87
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.95
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.09
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,23.26
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,31.08
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,37.99
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,81.9
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,131.5
852661,Schools - Shire Oak,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,166.9
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,1.71
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.12
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.13
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.93
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.07
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,19.69
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,27.12
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,28.62
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,68.9
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,85.3
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
852661,Schools - Shire Oak,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,128.1
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.32
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.32
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.16
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.89
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.04
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.48
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
