Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,25.02
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,25.77
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,32.88
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,78.2
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,106.5
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
852661,Schools - Shire Oak,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,145.2
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.64
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.94
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.52
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,22.7
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.97
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,27.37
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,28.11
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,33.68
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,72.7
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,114.9
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,120.1
852661,Schools - Shire Oak,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,148.3
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.26
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.78
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.0
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.78
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,22.6
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.95
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,34.46
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,30.14
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,33.64
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,78.6
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,147.4
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,127.6
852661,Schools - Shire Oak,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,147.9
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.9
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.99
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,59.4
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.58
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,32.94
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,30.76
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,40.7
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,82.8
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,140.2
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,130.7
852661,Schools - Shire Oak,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,176.8
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.79
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.21
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.03
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,26.24
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,36.06
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,38.29
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,74.8
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,112.7
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,152.3
852661,Schools - Shire Oak,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,165.7
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.75
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.38
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.49
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.37
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.43
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,21.6
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,29.16
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,37.46
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,40.07
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,73.6
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,123.4
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,157.9
852661,Schools - Shire Oak,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,173.5
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.58
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.18
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.68
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.74
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,21.6
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,29.62
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,36.25
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,39.85
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,76.2
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,126.0
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,153.3
852661,Schools - Shire Oak,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,172.6
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.32
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.54
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.9
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.7
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.14
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,21.7
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.42
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,28.56
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,39.93
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,38.26
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,72.1
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,121.6
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,169.1
852661,Schools - Shire Oak,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,167.6
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.03
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.33
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,18.9
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.19
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,29.56
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,29.24
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,34.88
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,68.4
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,125.5
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,123.2
852661,Schools - Shire Oak,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,152.3
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.39
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.41
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.5
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.82
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,18.9
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,23.27
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,26.47
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,33.86
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,72.6
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,99.8
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,112.1
852661,Schools - Shire Oak,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,147.9
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.32
