Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.9
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.44
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.95
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.42
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,22.06
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,28.46
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,36.72
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,78.0
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,119.5
852661,Schools - Shire Oak,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,158.9
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.58
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.78
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,19.1
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,24.56
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,27.55
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,38.29
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,85.9
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,104.4
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,116.2
852661,Schools - Shire Oak,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,167.3
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.22
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.35
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.7
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.16
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,19.1
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.3
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,26.29
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,29.35
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,38.19
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,82.5
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,110.8
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,123.3
852661,Schools - Shire Oak,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,166.4
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.38
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.8
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,56.3
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.88
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.19
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,19.1
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.22
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.26
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,25.51
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,30.02
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,43.12
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,94.8
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,109.0
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,126.4
852661,Schools - Shire Oak,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,186.1
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.51
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.39
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.27
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.63
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.78
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.17
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.29
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,27.88
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,28.37
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,40.04
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,90.8
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,117.8
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,120.4
852661,Schools - Shire Oak,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,175.0
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.34
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.36
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.14
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,25.51
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,31.79
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,40.52
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,89.1
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,108.9
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,135.0
852661,Schools - Shire Oak,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,176.6
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.88
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.91
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.12
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.5
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.68
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,30.04
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,30.27
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,44.09
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,97.3
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,126.9
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,128.5
852661,Schools - Shire Oak,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,191.2
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.68
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.63
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.18
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.8
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.74
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.6
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.81
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.15
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,27.95
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,29.19
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,42.61
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,96.9
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,119.0
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,123.8
852661,Schools - Shire Oak,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,185.9
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.69
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.47
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.87
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.45
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.53
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,19.1
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.96
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,26.56
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,28.41
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,42.23
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,97.0
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,113.7
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,120.8
852661,Schools - Shire Oak,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,184.4
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.92
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.26
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.87
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.68
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.62
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
