Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,19.2
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,27.83
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,31.3
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,47.95
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,107.1
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,119.5
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,133.0
852661,Schools - Shire Oak,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,208.5
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.92
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.56
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.03
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.0
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,19.3
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.88
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.67
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,30.71
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,32.37
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,47.77
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,101.6
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,131.1
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,137.8
852661,Schools - Shire Oak,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,206.4
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.5
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.14
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.89
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.2
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.77
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.41
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,56.4
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,19.3
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.78
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.17
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.62
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.98
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,31.25
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,33.56
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,50.08
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,107.9
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,131.8
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,141.4
852661,Schools - Shire Oak,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,213.8
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.04
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.68
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.62
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,56.0
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.9
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.43
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,19.3
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.7
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.28
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,29.79
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,34.18
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,52.02
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,115.6
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,125.8
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,144.1
852661,Schools - Shire Oak,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,220.7
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.46
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.66
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.94
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,59.4
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.4
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.46
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.98
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,19.2
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,31.3
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,35.17
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,49.84
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,109.4
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,132.0
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,148.6
852661,Schools - Shire Oak,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,213.2
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.96
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.53
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.0
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.1
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.04
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.06
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.79
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,19.2
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,34.15
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,36.72
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,44.24
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,89.1
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,144.0
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,155.5
852661,Schools - Shire Oak,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,190.9
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.41
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.62
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.3
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.64
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.6
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.82
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.62
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,19.1
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.66
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,35.87
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,35.64
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,49.08
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,103.2
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,152.7
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,151.5
852661,Schools - Shire Oak,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,211.7
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.82
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.44
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.0
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.87
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.27
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.2
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,32.42
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,33.32
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,50.68
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,112.0
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,137.3
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,142.3
852661,Schools - Shire Oak,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,217.6
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.53
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.7
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.38
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.94
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.42
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.88
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.65
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.44
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,39.76
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,37.98
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,50.15
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,98.8
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,167.9
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,161.3
852661,Schools - Shire Oak,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,215.3
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.28
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.99
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.42
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.6
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.42
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.34
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,73.8
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.12
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.19
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.39
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.48
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.68
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,40.2
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,38.63
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,48.33
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,96.2
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,169.4
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,163.7
852661,Schools - Shire Oak,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,209.1
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.81
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
