Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.05
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.0
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.08
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.29
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.29
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.73
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,35.76
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,38.19
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,50.1
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,103.0
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,151.1
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,161.6
852661,Schools - Shire Oak,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,217.2
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.69
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.82
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.11
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.5
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.78
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.59
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.25
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.0
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.85
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,32.59
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,40.33
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,44.58
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,87.3
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,138.1
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,170.1
852661,Schools - Shire Oak,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,195.5
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.31
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.82
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.3
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.48
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.86
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,56.6
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.1
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.43
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.11
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.09
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,32.69
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,34.46
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,50.03
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,109.1
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,138.9
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,147.0
852661,Schools - Shire Oak,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,216.0
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.58
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.2
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.98
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,72.9
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.79
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.6
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,30.96
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,36.79
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,46.93
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,95.0
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,131.3
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,156.5
852661,Schools - Shire Oak,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,201.6
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.99
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.69
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.05
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.5
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.45
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,63.3
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,91.3
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.26
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.93
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.1
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,19.2
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.05
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,28.49
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,38.96
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,55.78
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,122.6
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,122.1
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,165.2
852661,Schools - Shire Oak,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,238.1
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.77
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.41
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.7
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.09
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.78
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,59.8
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,87.8
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.51
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.68
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.5
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.9
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,19.3
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.58
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,30.83
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,41.7
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,59.02
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,126.0
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,130.9
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,176.2
852661,Schools - Shire Oak,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,251.8
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.91
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.69
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.45
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.13
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,56.7
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,77.4
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.9
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.65
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,61.5
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,100.1
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,19.4
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.79
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,29.84
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,44.67
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,61.83
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,130.3
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,126.6
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,188.7
852661,Schools - Shire Oak,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,263.3
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.24
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.6
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.41
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.63
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,54.9
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.1
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.28
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,27.93
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,70.1
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,118.0
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,19.5
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.24
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.2
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,31.1
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,44.22
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,67.62
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,147.3
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,131.6
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,186.0
852661,Schools - Shire Oak,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,287.0
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.54
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.69
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.88
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,65.8
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.6
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.01
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.53
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,56.8
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.6
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,95.4
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,19.5
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.33
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,29.84
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,39.02
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,63.17
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,144.9
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,127.9
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,165.7
852661,Schools - Shire Oak,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,269.0
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.58
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.57
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.64
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,62.5
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.4
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.32
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.11
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.6
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.5
