Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,87.9
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,19.5
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.97
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,26.72
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,41.53
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,58.96
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,135.6
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,114.7
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,176.4
852661,Schools - Shire Oak,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,253.5
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.31
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.38
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.4
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.75
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.5
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,19.5
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,30.34
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,35.6
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,52.87
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,113.7
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,129.8
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,152.3
852661,Schools - Shire Oak,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,227.2
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.53
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,64.6
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.72
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.45
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.32
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.29
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,62.7
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.2
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,19.5
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.87
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,33.74
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,36.97
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,51.39
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,104.1
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,143.5
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,157.8
852661,Schools - Shire Oak,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,221.2
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.34
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.97
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.7
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.9
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.61
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.87
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.31
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.6
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,19.5
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,29.61
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,39.44
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,54.19
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,113.4
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,126.1
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,167.9
852661,Schools - Shire Oak,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,234.0
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.95
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.36
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.16
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.2
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.2
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.69
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.31
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.45
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.73
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,65.6
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,108.5
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,19.4
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.4
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,32.62
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,44.11
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,62.9
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,131.3
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,139.1
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,186.7
852661,Schools - Shire Oak,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,268.5
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.07
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.1
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,61.1
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.6
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.78
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,63.5
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.9
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,89.1
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.44
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.23
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.25
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,57.3
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.8
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,95.6
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,19.4
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.44
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.01
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,29.25
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,45.94
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,66.1
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,149.1
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,125.0
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,195.1
852661,Schools - Shire Oak,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,282.9
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.53
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.38
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.87
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,76.5
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,20.88
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,67.0
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,90.8
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.96
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.14
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,23.99
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,59.8
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,103.2
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,19.4
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.33
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,31.81
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,39.93
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,72.19
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,178.8
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,135.5
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,171.6
852661,Schools - Shire Oak,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,309.3
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.5
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.67
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.4
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,70.0
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,82.8
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.69
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.47
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,56.3
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,79.5
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.26
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.28
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.0
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,90.0
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,19.4
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.72
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.55
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.61
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,35.11
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,41.58
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,68.06
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,150.1
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,149.0
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,177.3
852661,Schools - Shire Oak,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,290.4
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,21.18
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.63
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.33
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,90.0
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,74.3
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.64
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.81
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.69
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.39
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,19.4
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.47
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.62
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.4
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,42.11
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,39.56
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,61.05
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,121.1
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,178.8
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,169.0
852661,Schools - Shire Oak,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,261.6
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.5
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.57
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.93
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,83.0
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,64.1
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.94
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.8
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.77
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.54
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.8
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,19.3
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.96
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,40.61
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,43.05
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,58.86
