Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,110.9
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,171.8
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,183.1
852661,Schools - Shire Oak,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,253.8
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,20.75
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.54
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.65
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,88.2
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.2
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,59.1
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.31
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,53.7
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,74.8
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.48
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.42
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.03
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.23
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,78.2
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,98.8
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,19.3
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.89
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,38.76
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,46.28
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,62.87
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,115.9
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,164.9
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,196.5
852661,Schools - Shire Oak,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,268.6
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,22.59
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.53
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.84
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,96.0
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.2
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.9
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.02
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.78
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.4
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.59
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,17.49
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.37
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,96.8
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,19.4
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.92
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,237.97
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.07
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,42.88
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,47.55
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,62.43
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,110.1
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,181.6
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,202.0
852661,Schools - Shire Oak,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,267.1
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,20.27
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.89
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,16.6
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,86.1
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,63.6
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,70.9
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.14
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.0
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.53
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.57
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,66.7
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,76.4
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,109.8
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,19.5
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.09
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.53
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,42.58
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,48.51
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,68.01
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,128.2
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,180.6
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,206.1
852661,Schools - Shire Oak,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,290.2
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,17.05
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.38
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.64
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,73.2
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.0
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,60.9
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.56
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.4
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.72
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.34
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.78
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,65.9
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.1
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,19.5
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.21
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,44.48
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,46.54
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,57.48
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,94.8
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,187.5
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,197.0
852661,Schools - Shire Oak,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,245.6
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.71
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.24
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.92
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.5
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.8
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.2
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.36
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.21
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,70.2
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,19.4
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.85
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.46
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,32.6
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,44.69
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,48.9
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,87.8
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,138.9
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,190.3
852661,Schools - Shire Oak,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,211.1
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.35
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.99
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.93
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.9
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.26
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.93
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.66
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,19.4
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.17
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,29.43
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,44.74
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,48.8
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,94.3
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,125.8
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,190.3
852661,Schools - Shire Oak,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,210.9
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.91
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.74
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,14.96
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,65.6
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.13
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.99
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.42
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,19.4
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.63
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.62
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,27.7
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,38.49
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,53.67
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,120.2
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,118.3
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,164.1
852661,Schools - Shire Oak,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,230.3
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.87
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.36
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.34
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,78.0
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.27
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.18
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.38
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.65
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.5
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,19.4
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,32.32
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,38.21
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,61.64
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,142.0
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,137.0
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,163.6
852661,Schools - Shire Oak,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,261.8
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.81
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.71
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.5
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.88
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.38
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.7
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.75
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.3
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,19.4
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.49
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.11
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,30.37
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,40.93
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,53.89
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,111.2
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,128.4
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,173.5
852661,Schools - Shire Oak,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,229.7
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.06
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.61
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.89
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
