Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.26
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.73
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.2
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,19.3
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,29.84
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,39.02
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,52.56
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,108.6
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,126.2
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,165.5
852661,Schools - Shire Oak,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,223.5
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.46
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.28
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.46
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.2
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.5
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.3
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.03
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.19
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.36
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,21.64
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,91.8
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,19.2
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,31.89
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,42.15
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,48.63
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,85.1
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,134.2
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,176.8
852661,Schools - Shire Oak,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,206.6
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.57
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.49
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.9
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,57.5
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.6
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.86
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.87
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.1
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,71.8
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,19.1
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,32.33
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,41.64
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,48.59
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,85.8
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,135.7
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,174.8
852661,Schools - Shire Oak,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,207.3
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.47
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.9
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.09
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.9
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.54
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.05
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.03
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.19
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.37
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.74
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,34.84
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,34.33
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,47.0
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,89.6
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,147.1
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,144.9
852661,Schools - Shire Oak,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,200.6
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.92
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.05
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.07
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.98
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.81
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.03
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.42
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,18.9
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.28
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,36.32
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,35.83
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,46.16
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,81.8
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,152.3
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,150.8
852661,Schools - Shire Oak,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,197.2
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.45
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.53
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.21
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.58
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.98
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.5
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.97
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.18
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,35.74
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,32.45
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,46.29
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,93.1
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,149.9
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,137.4
852661,Schools - Shire Oak,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,197.5
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.17
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.01
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.67
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.96
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.31
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,77.8
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,36.88
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,31.53
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,48.31
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,101.5
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,154.9
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,134.3
852661,Schools - Shire Oak,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,204.8
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.64
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.91
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.45
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.92
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.68
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.72
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.56
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.54
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,43.1
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,34.62
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,46.29
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,88.4
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,179.5
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,146.8
852661,Schools - Shire Oak,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,196.7
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.64
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,69.8
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.18
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.75
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.82
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.65
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,45.2
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,36.15
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,45.71
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,86.7
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,188.4
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,152.3
852661,Schools - Shire Oak,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,194.8
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.1
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.7
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.76
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.64
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.33
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.8
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,19.1
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
