Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.7
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,37.53
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,35.2
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,43.35
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,81.7
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,159.2
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,148.8
852661,Schools - Shire Oak,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,185.8
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.27
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.94
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.83
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,50.5
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.4
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,18.9
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,25.5
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,33.29
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,43.24
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,91.9
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,108.8
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,141.2
852661,Schools - Shire Oak,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,185.3
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.38
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.32
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,18.9
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.22
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,25.37
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,32.51
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,42.15
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,88.0
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,107.8
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,137.8
852661,Schools - Shire Oak,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,180.9
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.3
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.13
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,55.9
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.02
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.56
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,18.9
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,25.56
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,37.92
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,50.8
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,109.2
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,108.4
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,159.7
852661,Schools - Shire Oak,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,216.0
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.27
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.51
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.82
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.71
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,79.9
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,18.9
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.12
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,30.74
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,28.45
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,51.64
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,119.5
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,129.6
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,121.1
852661,Schools - Shire Oak,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,219.4
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,17.15
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.34
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.9
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.43
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.55
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.08
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.91
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,69.8
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,104.2
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.47
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.75
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,36.57
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,31.46
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,58.8
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,126.5
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,153.1
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,133.2
852661,Schools - Shire Oak,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,247.4
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.81
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.54
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,83.7
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,53.9
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.18
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.44
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.5
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.3
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,84.9
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,18.9
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,37.04
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,32.48
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,55.3
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,118.2
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,155.4
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,137.1
852661,Schools - Shire Oak,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,236.2
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,18.84
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.24
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,78.4
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.97
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,22.2
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,62.3
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,97.6
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.99
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,35.86
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,32.25
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,58.47
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,125.0
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,150.2
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,138.4
852661,Schools - Shire Oak,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,249.0
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.0
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.87
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,74.8
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.32
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.73
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.44
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,62.5
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.7
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,34.97
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,32.67
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,45.85
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,90.9
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,146.6
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
852661,Schools - Shire Oak,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,197.0
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.12
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,67.4
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.78
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.96
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.57
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,39.35
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,31.63
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,46.59
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,96.9
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,165.5
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,134.6
852661,Schools - Shire Oak,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,198.7
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.34
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.6
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
