Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.19
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.97
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,89.7
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,35.05
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,34.39
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,51.43
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,102.7
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,147.8
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,146.1
852661,Schools - Shire Oak,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,219.4
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.33
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.98
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.28
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.1
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,30.92
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,38.89
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,55.4
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,111.2
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,131.3
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,164.3
852661,Schools - Shire Oak,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,235.4
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.95
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.17
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.27
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.1
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.53
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.1
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.26
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,36.74
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,34.32
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,58.95
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,122.5
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,154.1
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,145.0
852661,Schools - Shire Oak,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,249.7
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.81
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.99
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,57.9
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.8
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.99
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.27
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,82.6
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,18.9
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.38
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,42.09
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,32.75
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,58.6
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,121.8
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,176.4
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,139.2
852661,Schools - Shire Oak,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,247.8
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.38
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.1
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.23
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,77.6
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.64
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.47
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.38
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.41
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,57.8
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,18.9
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,36.15
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,34.17
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,53.87
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,104.3
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,152.6
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,145.1
852661,Schools - Shire Oak,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,229.3
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.12
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,12.66
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.57
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.5
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.8
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,70.3
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.85
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.11
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.69
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.6
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.0
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,18.9
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.37
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,36.7
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,35.49
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,52.37
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,98.5
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,156.2
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,150.3
852661,Schools - Shire Oak,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,224.0
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.32
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.98
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.35
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.96
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.92
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.59
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,66.6
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,106.5
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,18.8
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.35
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,30.05
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,34.71
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,58.77
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,129.5
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,127.6
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,147.4
852661,Schools - Shire Oak,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,251.3
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.27
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.01
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.71
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.6
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.33
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.95
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.57
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.8
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.25
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,63.8
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,102.8
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,18.7
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.14
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.21
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,33.08
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,42.14
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,60.84
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,122.0
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,139.8
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,178.8
852661,Schools - Shire Oak,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,258.9
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.11
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.81
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.08
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.45
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.15
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.02
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,62.2
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,99.0
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,18.6
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,31.72
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,38.88
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,56.84
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,118.1
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,134.0
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,165.6
852661,Schools - Shire Oak,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,242.4
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.86
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.2
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.29
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.08
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.16
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.38
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
