Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,18.6
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.22
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.55
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,34.02
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,34.26
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,48.12
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,93.2
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,144.2
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,147.4
852661,Schools - Shire Oak,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,206.3
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.89
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.46
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.82
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.03
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.7
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.32
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.7
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,18.5
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.2
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.96
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,33.42
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,33.97
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,49.83
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,103.9
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,141.5
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,146.6
852661,Schools - Shire Oak,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,213.6
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.18
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.74
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.7
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.92
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.31
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,20.02
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,58.4
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,85.0
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,18.5
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.16
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,26.87
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,35.23
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,54.79
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,125.0
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,115.2
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,150.8
852661,Schools - Shire Oak,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,233.4
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.67
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.25
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.19
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.02
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.9
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,64.7
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.7
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.27
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.05
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,71.7
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,18.5
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.35
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.06
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,24.09
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,38.02
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,55.44
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,133.2
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,103.9
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,163.0
852661,Schools - Shire Oak,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,237.2
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.88
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.53
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.65
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,18.5
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.06
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.74
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.18
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,23.72
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,27.23
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,50.39
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,129.4
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,102.8
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,119.0
852661,Schools - Shire Oak,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,217.2
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.49
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.48
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,25.35
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,83.0
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,107.2
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.35
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,53.1
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,71.9
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,18.5
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.05
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.68
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.3
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,22.89
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,34.12
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,62.03
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,162.9
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,146.0
852661,Schools - Shire Oak,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,263.9
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.53
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.44
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.53
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.12
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,83.0
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.73
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.37
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,57.9
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,18.4
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.07
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,31.15
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,41.84
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,51.63
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,106.0
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,132.9
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,177.2
852661,Schools - Shire Oak,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,223.5
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.52
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.87
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.0
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.93
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.29
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.81
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.8
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,18.4
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.15
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,32.88
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,46.74
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,42.85
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,77.2
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,139.7
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,198.5
852661,Schools - Shire Oak,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,185.8
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.03
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.47
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,68.3
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.2
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.4
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,18.5
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.14
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,30.71
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,34.86
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,48.43
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,99.0
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,130.6
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,149.1
852661,Schools - Shire Oak,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,209.0
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.99
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.05
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.45
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.0
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.15
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,18.4
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.16
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,29.52
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,38.12
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,45.61
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,88.0
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,163.1
