Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,196.9
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.6
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.45
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.79
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.96
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.7
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.88
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,68.4
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,18.4
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.35
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.22
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,33.12
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,35.82
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,51.37
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,101.7
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,140.7
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,153.9
852661,Schools - Shire Oak,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,220.5
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.86
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,18.87
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,81.5
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.6
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.51
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.89
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.97
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,18.4
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.11
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,32.86
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,30.66
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,55.32
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,125.6
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,140.4
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,131.9
852661,Schools - Shire Oak,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,237.4
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.85
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.94
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.48
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.75
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.01
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.92
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.9
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.9
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,18.3
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.14
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,30.72
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,32.63
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,44.38
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,85.9
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,131.7
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,139.3
852661,Schools - Shire Oak,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,190.6
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.92
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,15.42
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,68.8
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.68
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.3
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.52
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.27
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.04
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,18.3
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.32
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.08
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.83
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.85
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,29.87
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,34.89
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,46.81
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,90.7
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,128.6
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,150.1
852661,Schools - Shire Oak,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,202.2
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.75
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.84
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.36
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.01
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.23
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,18.3
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.98
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,30.49
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,30.37
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,42.62
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,86.0
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,130.2
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,130.3
852661,Schools - Shire Oak,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,184.2
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.9
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.71
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.66
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.5
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,46.7
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.03
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,18.4
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.7
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.14
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,33.4
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,30.86
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,40.78
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,78.8
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,141.7
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,132.9
852661,Schools - Shire Oak,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,176.9
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.6
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,66.2
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.95
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.3
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.84
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,18.5
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.63
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,32.08
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,28.13
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,42.13
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,92.0
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,136.1
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,121.6
852661,Schools - Shire Oak,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,183.3
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.12
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.8
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.79
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.87
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,66.8
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.71
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,18.8
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.99
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,26.55
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,37.84
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,39.47
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,75.7
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,115.2
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,161.1
852661,Schools - Shire Oak,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,172.4
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.34
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.68
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.0
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.23
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,18.9
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.09
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,33.19
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,27.48
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,43.66
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,91.6
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,140.8
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,117.8
852661,Schools - Shire Oak,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,188.6
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.73
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.04
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,13.63
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.38
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,57.9
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.0
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
