Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.48
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,19.1
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.09
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,35.77
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,26.38
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,47.97
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,103.9
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,151.8
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,114.1
852661,Schools - Shire Oak,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,205.0
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.78
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.21
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.96
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.33
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,19.2
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.17
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.01
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,28.6
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,30.75
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,46.16
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,96.7
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,122.9
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,132.5
852661,Schools - Shire Oak,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,199.9
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.34
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.48
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,19.2
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.12
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.47
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.57
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,28.03
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,31.62
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,42.15
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,85.3
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,121.0
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,138.1
852661,Schools - Shire Oak,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,184.9
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.48
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.54
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.4
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,19.3
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.1
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.93
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.34
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,26.1
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,26.48
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,37.05
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,82.7
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,112.4
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
852661,Schools - Shire Oak,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,163.5
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.12
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.61
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.32
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,62.0
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,19.5
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.18
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.07
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,24.36
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,27.76
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,38.27
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,79.0
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,105.7
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,119.8
852661,Schools - Shire Oak,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,167.5
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.69
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,19.6
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.13
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.43
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,20.58
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,26.78
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,30.9
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,64.2
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,114.9
852661,Schools - Shire Oak,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,137.8
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.5
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.6
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,19.8
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.23
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,26.16
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,25.92
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,37.98
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,82.6
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,112.3
852661,Schools - Shire Oak,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,166.7
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.83
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.4
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.23
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.31
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.5
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,19.8
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.21
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,31.82
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,27.17
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,34.69
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,74.0
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,135.6
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,117.9
852661,Schools - Shire Oak,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,152.8
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.52
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.2
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.91
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,20.0
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.19
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.94
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,26.49
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,23.89
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,32.8
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,73.6
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,113.3
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,103.7
852661,Schools - Shire Oak,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,144.6
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.1
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,20.0
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.97
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.92
