Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.44
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,22.39
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,26.68
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,31.5
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,95.8
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,115.3
852661,Schools - Shire Oak,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.4
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.15
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.52
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,20.1
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.2
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,24.04
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,22.89
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,31.42
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,73.9
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,102.5
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,100.1
852661,Schools - Shire Oak,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,140.1
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,20.2
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.27
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.04
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.44
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,23.92
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,26.36
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,31.28
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,66.5
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,102.0
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,113.6
852661,Schools - Shire Oak,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,138.9
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.43
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.02
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,20.4
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,28.88
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,22.04
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,33.08
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,79.2
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,123.6
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,96.3
852661,Schools - Shire Oak,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,145.4
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.52
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.85
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,20.5
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,23.19
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,22.63
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,31.81
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,98.4
852661,Schools - Shire Oak,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,139.9
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.18
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.3
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,20.7
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,26.05
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,23.42
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,33.49
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,72.2
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,110.4
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,100.5
852661,Schools - Shire Oak,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,145.5
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.49
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.67
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,20.9
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,28.52
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,23.32
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,32.52
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,76.6
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,120.1
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,99.8
852661,Schools - Shire Oak,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,143.2
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.41
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,21.0
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,28.39
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,21.81
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,32.74
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,79.9
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,119.2
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,93.7
852661,Schools - Shire Oak,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,143.7
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.43
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.45
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,21.1
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.93
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,25.42
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,21.6
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,31.49
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,73.1
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,107.4
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,94.3
852661,Schools - Shire Oak,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,137.0
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.64
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.03
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,21.2
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.44
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,20.75
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,18.65
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,30.64
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,82.5
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,87.9
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,82.6
852661,Schools - Shire Oak,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,134.6
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
