Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,21.3
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.82
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,19.49
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,23.14
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,27.26
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,60.7
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,84.0
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,98.9
852661,Schools - Shire Oak,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,122.2
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.28
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.41
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.27
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,21.4
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.86
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,21.36
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,21.07
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,29.99
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,74.5
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,90.4
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,91.6
852661,Schools - Shire Oak,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,132.5
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.73
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,21.4
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.74
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,17.76
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,22.34
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,29.0
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,66.4
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,77.6
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,96.3
852661,Schools - Shire Oak,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,127.8
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.87
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.75
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,21.6
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.59
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,18.67
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,23.16
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,33.88
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,79.4
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,80.9
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,98.9
852661,Schools - Shire Oak,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,145.3
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.43
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,21.7
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.21
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,17.24
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,22.12
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,31.76
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,75.0
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,74.7
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,94.1
852661,Schools - Shire Oak,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,138.7
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.09
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.77
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.0
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.31
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,19.51
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,23.64
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,31.29
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,67.3
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,83.3
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,99.7
852661,Schools - Shire Oak,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,136.5
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,21.9
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,19.02
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,22.96
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,30.91
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,68.4
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,80.8
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,97.7
852661,Schools - Shire Oak,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,135.0
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.73
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,22.1
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.26
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,16.74
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,22.87
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,29.91
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,69.3
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,73.0
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,98.2
852661,Schools - Shire Oak,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,131.3
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,22.2
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.76
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.03
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,17.04
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,28.5
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,31.45
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,67.6
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,74.0
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,119.2
852661,Schools - Shire Oak,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,136.3
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.17
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.11
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
