Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.83
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.97
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.04
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,17.71
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,28.56
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,29.43
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,76.8
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,120.0
852661,Schools - Shire Oak,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,130.1
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.32
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.19
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,19.79
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,31.34
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,30.62
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,85.6
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,130.7
852661,Schools - Shire Oak,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,134.0
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.11
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.57
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.1
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,23.79
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,29.52
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,30.93
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,101.1
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,123.1
852661,Schools - Shire Oak,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,135.1
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.45
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.94
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.68
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.53
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,23.41
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,28.59
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,34.09
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,63.2
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,119.8
852661,Schools - Shire Oak,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,147.3
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,22.5
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,24.63
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,27.69
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,33.02
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,60.5
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,104.9
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,116.6
852661,Schools - Shire Oak,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,142.2
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.69
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.57
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.6
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,22.7
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.71
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.73
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.89
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,19.05
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,24.67
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,31.93
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,67.8
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,82.2
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
852661,Schools - Shire Oak,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,139.1
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.39
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,23.5
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,26.79
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,30.39
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,60.4
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,99.7
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,112.4
852661,Schools - Shire Oak,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,133.1
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.29
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.33
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,21.58
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,25.92
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,31.02
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,62.9
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,92.4
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,108.5
852661,Schools - Shire Oak,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,135.0
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.99
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.01
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.18
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.97
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.12
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,19.42
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,25.32
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,31.77
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,66.5
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,83.8
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,106.7
852661,Schools - Shire Oak,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,138.1
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.97
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,23.0
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,19.84
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,27.06
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,31.96
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,66.0
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,84.5
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,113.4
852661,Schools - Shire Oak,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,139.5
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
