Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.4
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,23.0
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.99
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,22.51
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,25.84
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,30.88
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,60.3
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,96.3
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,108.6
852661,Schools - Shire Oak,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,134.4
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.1
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.91
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,23.26
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,27.29
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,32.11
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,65.6
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,98.4
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,115.0
852661,Schools - Shire Oak,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,140.1
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.1
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.94
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.93
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.01
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,17.01
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,25.47
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,30.93
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,70.3
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,75.4
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
852661,Schools - Shire Oak,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,135.8
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.83
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.6
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.88
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.7
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,23.3
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.98
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,17.38
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,25.87
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,31.71
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,73.3
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,76.7
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,110.4
852661,Schools - Shire Oak,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,139.8
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.93
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,23.3
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.68
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,18.81
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,29.29
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,31.35
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,66.9
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,82.5
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,123.5
852661,Schools - Shire Oak,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,138.7
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.73
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.8
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.03
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.85
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,22.62
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,27.16
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,30.87
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,62.1
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,96.5
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,113.9
852661,Schools - Shire Oak,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,136.7
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.97
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.21
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,23.5
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.05
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,21.98
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,30.18
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,32.94
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,63.3
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,126.5
852661,Schools - Shire Oak,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,143.6
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.3
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.07
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.08
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,23.5
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,20.75
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,29.88
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,33.59
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,67.7
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,89.8
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,125.7
852661,Schools - Shire Oak,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,146.7
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.98
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.2
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.16
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.65
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.63
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,26.26
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,32.75
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,37.33
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,67.5
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,111.2
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,137.1
852661,Schools - Shire Oak,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,160.6
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.2
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.32
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.1
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
