Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.34
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,25.72
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,32.76
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,36.05
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,64.3
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,109.8
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,137.3
852661,Schools - Shire Oak,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,155.8
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.51
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.78
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.07
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,22.6
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.02
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.97
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,20.99
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,26.87
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,36.05
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,79.2
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,90.9
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,114.2
852661,Schools - Shire Oak,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,157.2
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.36
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.6
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.77
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.5
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.2
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,22.48
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,26.35
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,36.98
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,80.8
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,96.7
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,112.1
852661,Schools - Shire Oak,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,160.5
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.4
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.2
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.43
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.69
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.06
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,23.72
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,28.06
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,39.64
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,88.9
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,102.8
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,120.2
852661,Schools - Shire Oak,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,171.4
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.46
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.17
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.18
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,23.0
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.96
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,22.05
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,25.36
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,41.06
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,99.7
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,94.7
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,108.4
852661,Schools - Shire Oak,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,176.9
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.41
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.11
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.28
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.12
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.11
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,25.14
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,25.76
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,43.16
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,102.0
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,107.2
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,109.8
852661,Schools - Shire Oak,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,184.4
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.45
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.2
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.61
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,29.52
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,27.51
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,40.94
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,96.6
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,122.9
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,116.3
852661,Schools - Shire Oak,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,175.0
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.06
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.3
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.9
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,23.3
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.97
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,28.47
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,30.1
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,40.75
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,89.5
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,119.0
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,126.7
852661,Schools - Shire Oak,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,174.4
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.5
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.36
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.03
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.41
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,23.3
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.06
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.87
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.58
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,26.4
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,36.33
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,41.57
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,85.3
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,111.0
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,152.8
852661,Schools - Shire Oak,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,178.0
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.8
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.19
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.26
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.79
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,25.53
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,36.47
