Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,40.05
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,84.1
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,107.5
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,153.1
852661,Schools - Shire Oak,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,171.7
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.45
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.29
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.98
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,29.89
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,29.89
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,42.42
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,94.1
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,125.4
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,125.9
852661,Schools - Shire Oak,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,181.1
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.58
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.46
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.26
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.98
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.8
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,28.81
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,32.48
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,46.12
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,99.9
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,121.2
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,135.8
852661,Schools - Shire Oak,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,196.5
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.23
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.91
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.8
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.78
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.8
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.4
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.48
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,29.93
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,34.49
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,47.06
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,98.6
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,126.2
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,144.2
852661,Schools - Shire Oak,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,200.3
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.46
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.44
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.86
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.1
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.86
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.38
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.7
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.3
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.67
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.32
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.78
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,36.35
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,34.38
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,47.85
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,97.5
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,152.4
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,144.6
852661,Schools - Shire Oak,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,203.4
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.75
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.86
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.12
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.77
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.27
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.3
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.9
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.44
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.59
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,32.14
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,33.59
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,48.3
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,103.7
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,136.2
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,142.3
852661,Schools - Shire Oak,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,206.5
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.96
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.31
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.5
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.65
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,53.9
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.9
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.26
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.7
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.65
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.96
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,36.06
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,34.01
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,51.39
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,107.1
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,152.5
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,144.2
852661,Schools - Shire Oak,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,220.3
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.36
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.65
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.43
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.49
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.29
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,82.8
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,18.47
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.73
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.65
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,34.35
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,34.97
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,56.34
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,121.0
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,145.1
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,148.0
852661,Schools - Shire Oak,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,240.0
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.15
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.26
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.3
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.07
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,23.44
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,64.5
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,98.9
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.31
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.3
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.84
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.57
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,35.17
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,34.37
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,58.18
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,129.2
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,149.1
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,145.9
852661,Schools - Shire Oak,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,247.8
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.34
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,22.03
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.05
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,24.1
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.41
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.18
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,32.38
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,35.81
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,55.81
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,123.7
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,152.4
852661,Schools - Shire Oak,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,239.2
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.87
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.3
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.62
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.02
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
