Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,81.3
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.01
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.52
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.03
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.4
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,24.1
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,34.32
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,41.74
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,54.51
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,104.9
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,145.5
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,176.8
852661,Schools - Shire Oak,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,233.7
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.91
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.77
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.4
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.64
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.14
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.68
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.6
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.14
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.34
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.76
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.51
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,62.6
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,24.1
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.85
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,36.49
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,45.87
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,52.72
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,93.3
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,153.1
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,191.4
852661,Schools - Shire Oak,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,223.9
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.69
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.49
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.27
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.12
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.2
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.74
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.26
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.2
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,24.2
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.22
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,39.09
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,45.76
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,53.54
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,90.8
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,163.7
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,190.5
852661,Schools - Shire Oak,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,227.4
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.58
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.73
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.5
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.88
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.03
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,76.8
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.53
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.51
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,74.3
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.4
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.66
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,38.53
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,44.12
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,56.57
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,103.8
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,161.7
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,184.6
852661,Schools - Shire Oak,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,240.5
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.15
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.72
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.63
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.23
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.12
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.14
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.14
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,72.9
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,63.7
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.13
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.46
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,39.71
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,47.04
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,54.32
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,92.9
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,168.5
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,196.7
852661,Schools - Shire Oak,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,231.1
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.5
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.77
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.63
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,64.2
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.5
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.46
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.07
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.4
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.6
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,34.41
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,40.45
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,47.78
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,91.2
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,146.1
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,169.6
852661,Schools - Shire Oak,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,204.5
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,21.21
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,58.4
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,88.9
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.2
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.33
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.76
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.1
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.5
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.23
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.35
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,40.99
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,38.94
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,44.54
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,88.1
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,171.4
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,163.8
852661,Schools - Shire Oak,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,192.0
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.22
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.83
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.48
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,63.8
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.54
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.99
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.7
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.3
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.17
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,37.42
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,39.46
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,52.35
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,98.2
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,155.8
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,165.3
852661,Schools - Shire Oak,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,222.4
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.99
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.28
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.1
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.03
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,52.7
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.88
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.63
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.27
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,24.7
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.58
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.5
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,35.71
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,37.69
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,54.24
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,107.2
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,150.2
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,159.7
852661,Schools - Shire Oak,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,231.3
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.43
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.33
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,78.2
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.53
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.1
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.96
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.9
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.3
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.9
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,24.9
