Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.12
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.38
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.86
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,34.03
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,38.29
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,54.54
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,110.7
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,144.2
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,163.5
852661,Schools - Shire Oak,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,233.3
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.17
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.61
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.3
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.83
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,19.51
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.1
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,83.3
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.85
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.92
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.7
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,25.1
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,31.38
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,45.03
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,53.72
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,106.2
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,133.6
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,189.7
852661,Schools - Shire Oak,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,230.5
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.28
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.93
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.7
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.15
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.8
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.9
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,76.2
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.23
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,86.0
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,25.2
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.98
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.32
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.52
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,28.93
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,38.29
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,54.74
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,116.7
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,123.9
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,162.6
852661,Schools - Shire Oak,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,234.1
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.79
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.16
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.28
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.78
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.04
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.2
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.44
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.31
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.5
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,25.5
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.57
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.35
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.93
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,30.0
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,39.01
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,46.55
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,91.8
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,166.0
852661,Schools - Shire Oak,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,201.1
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.7
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.75
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.17
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.79
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.9
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,25.8
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.73
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.18
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,22.49
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,39.97
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,46.03
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,100.7
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,98.7
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,169.8
852661,Schools - Shire Oak,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,200.2
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.34
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,16.35
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,71.7
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.3
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.04
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.82
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.05
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,72.6
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,26.2
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.9
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,30.08
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,47.99
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,46.95
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,93.8
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,129.0
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,205.2
852661,Schools - Shire Oak,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,203.9
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.74
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.45
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,70.0
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.57
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.04
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.54
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.72
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.1
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.19
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.17
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,60.5
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,26.4
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.75
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.23
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,32.89
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,46.9
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,45.54
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,83.0
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,140.6
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,198.9
852661,Schools - Shire Oak,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,199.0
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.96
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.18
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.1
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.64
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.14
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,20.1
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,86.3
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.6
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.27
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,17.28
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,74.1
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,26.7
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.04
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.51
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,32.45
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,48.59
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,52.35
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,102.0
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,138.5
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,205.6
852661,Schools - Shire Oak,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,226.0
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.09
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.45
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.18
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,53.5
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.78
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.83
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.5
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.91
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.22
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.01
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,69.8
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.76
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.86
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.04
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.29
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,31.21
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,46.2
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,51.55
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,96.2
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,133.0
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,196.1
852661,Schools - Shire Oak,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,222.4
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.74
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.36
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.5
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.31
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,78.2
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.09
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.82
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.68
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.43
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.96
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,34.0
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,41.11
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,47.74
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,84.6
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,144.7
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,175.6
852661,Schools - Shire Oak,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,206.8
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.35
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.83
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.1
