Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,59.8
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.23
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.1
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,59.0
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,87.9
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.36
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.01
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.59
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,79.9
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.41
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.19
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,33.91
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,49.25
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,51.93
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,97.1
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,143.9
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,209.2
852661,Schools - Shire Oak,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,224.9
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.32
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.08
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.1
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.16
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.84
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.29
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.72
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.3
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,27.1
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.46
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.92
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.5
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,32.91
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,49.37
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,46.54
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,86.0
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,139.6
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,209.9
852661,Schools - Shire Oak,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,201.1
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.65
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.88
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.7
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.75
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,4.29
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,19.09
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.45
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,82.8
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,83.4
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.4
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.24
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,33.62
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,52.65
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,46.0
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,82.2
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,142.4
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,222.8
852661,Schools - Shire Oak,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,199.4
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,16.09
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.25
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,54.3
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.3
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,69.5
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.47
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.87
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,48.3
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,65.6
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,68.7
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.29
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.18
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.63
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,73.8
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,92.6
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.74
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,37.91
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,58.57
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,53.76
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,93.1
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,160.8
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,247.2
852661,Schools - Shire Oak,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,232.0
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.68
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.43
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,75.2
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.6
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.52
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.28
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.38
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.15
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.63
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,87.4
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.61
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.83
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,43.02
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,47.8
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,52.6
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,84.8
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,181.8
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,203.0
852661,Schools - Shire Oak,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,226.3
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,18.39
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,78.3
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.2
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.67
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.7
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.4
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.0
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.88
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.56
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.63
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,58.5
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,104.2
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.07
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,47.2
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,44.7
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,58.64
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,101.7
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,200.2
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,189.4
852661,Schools - Shire Oak,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,251.0
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,16.18
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.93
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,69.1
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.44
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.0
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.61
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,25.88
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,69.8
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,110.5
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,26.8
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.81
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.95
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,31.35
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,45.46
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,57.42
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,117.8
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,133.5
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,193.3
852661,Schools - Shire Oak,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,246.4
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.64
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.07
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.07
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,67.7
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.28
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.25
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.5
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.89
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.64
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,65.6
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,105.7
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,26.4
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.55
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,237.37
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.43
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,31.15
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,44.09
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,55.62
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,110.0
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,133.2
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,188.0
852661,Schools - Shire Oak,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,239.8
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.77
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.65
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.57
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,67.8
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.01
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.46
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.6
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.34
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.54
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,23.35
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,62.1
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,100.1
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,25.9
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.66
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.41
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,36.64
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,44.09
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,55.19
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,104.7
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,156.4
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,187.8
852661,Schools - Shire Oak,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,238.7
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.46
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,16.55
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.41
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,70.1
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.26
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.05
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,54.9
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,89.4
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
