Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.53
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.76
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.35
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.88
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,30.15
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,47.09
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,51.82
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,101.4
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,129.3
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,199.7
852661,Schools - Shire Oak,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,223.2
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.86
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.34
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,68.0
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.39
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,65.2
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.88
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,24.39
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,65.2
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,72.3
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,103.4
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,25.2
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.81
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.52
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,25.32
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,55.59
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,54.43
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,128.8
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,109.3
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,235.4
852661,Schools - Shire Oak,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,232.9
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.93
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.61
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,80.7
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.5
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,61.8
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.48
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.69
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.92
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,62.2
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,69.7
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.4
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,25.2
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.74
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,25.8
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,56.36
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,54.99
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,133.6
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,111.9
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,239.2
852661,Schools - Shire Oak,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,236.6
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.46
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.38
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,17.99
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,62.1
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,76.6
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.88
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.13
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,27.0
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,72.9
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,115.9
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,25.6
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.49
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,27.19
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,46.29
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,63.17
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,142.8
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,116.4
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,196.5
852661,Schools - Shire Oak,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,270.3
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.72
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,15.86
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.29
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,63.9
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,66.8
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.3
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.48
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.87
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.44
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,24.51
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,62.6
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,104.1
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,25.7
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.57
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.9
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,32.34
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,48.99
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,56.84
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,106.1
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,138.1
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,206.3
852661,Schools - Shire Oak,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,243.2
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.19
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,16.2
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.97
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,68.3
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,68.9
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,56.0
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.32
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.71
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.79
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.37
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.66
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.74
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.5
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,108.3
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.01
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,37.81
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,51.07
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,57.0
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,96.6
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,159.3
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,215.7
852661,Schools - Shire Oak,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,242.7
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.11
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,18.69
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.83
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,60.5
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,78.8
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.65
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.28
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.18
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,28.35
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,65.7
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,121.4
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,24.9
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,34.02
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,54.44
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,61.79
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,122.1
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,144.3
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,228.7
852661,Schools - Shire Oak,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,264.3
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.98
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,15.1
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,64.2
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.8
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.41
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.83
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,65.6
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,92.6
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.81
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,31.65
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,49.09
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,50.83
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,97.4
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,134.4
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,206.6
852661,Schools - Shire Oak,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,217.6
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.06
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.88
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.09
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.88
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.64
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.85
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,25.01
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,64.8
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.2
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,106.6
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,25.0
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,30.31
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,47.42
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,58.04
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,122.1
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,127.9
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,200.1
852661,Schools - Shire Oak,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,246.1
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.58
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.0
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.55
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,58.2
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.0
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.17
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.6
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.94
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.02
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.6
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.4
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.51
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.87
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.51
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,32.76
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,50.33
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,54.91
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,105.8
