Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,138.7
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,212.2
852661,Schools - Shire Oak,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,233.2
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.77
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.26
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.05
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.26
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.54
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,27.2
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,77.2
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,116.8
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,25.0
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.06
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.93
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,30.32
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,44.03
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,57.95
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,124.6
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,128.4
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,185.8
852661,Schools - Shire Oak,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,246.5
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.9
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.34
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.19
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,27.27
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,69.5
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,116.7
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,24.43
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,47.9
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,56.2
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,133.1
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,201.8
852661,Schools - Shire Oak,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,240.7
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.13
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.08
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.92
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.14
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.49
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,56.6
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,79.8
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.68
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,22.28
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,42.5
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,43.0
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,103.0
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,98.0
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,179.6
852661,Schools - Shire Oak,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,185.1
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,18.08
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,77.0
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.47
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.87
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.02
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,90.1
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.26
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.29
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,28.02
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,40.73
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,55.13
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,118.4
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,119.9
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,172.6
852661,Schools - Shire Oak,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,233.7
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.0
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.84
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,17.87
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,75.6
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.69
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.97
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,22.38
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,94.7
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.01
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.87
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.57
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,30.98
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,39.5
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,56.22
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,119.8
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,131.6
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,168.4
852661,Schools - Shire Oak,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,240.2
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.28
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.97
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.64
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.9
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.84
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.59
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,60.4
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,103.9
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,34.18
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,35.48
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,53.58
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,110.4
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,144.3
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,151.5
852661,Schools - Shire Oak,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,228.9
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.01
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.09
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.86
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.97
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.7
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.29
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.36
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.79
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,61.0
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,98.4
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.0
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.07
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,40.21
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,33.17
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,53.01
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,112.9
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,169.2
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,142.6
852661,Schools - Shire Oak,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,227.4
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.0
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.8
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.05
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.56
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.8
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.92
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,19.84
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.5
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,23.0
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,41.85
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,35.29
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,42.01
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,84.4
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,176.5
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,151.3
852661,Schools - Shire Oak,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,182.3
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.3
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.53
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.33
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.71
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.32
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,62.2
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.03
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.17
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,106.9
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.63
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.93
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.07
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,35.72
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,39.49
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,53.43
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,102.2
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,152.3
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,167.7
852661,Schools - Shire Oak,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,228.5
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.81
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.41
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.89
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.55
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.0
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.9
