Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.36
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,25.47
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,67.8
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,107.9
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,22.1
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.63
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.46
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,32.24
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,39.41
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,50.42
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,92.6
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,137.7
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,167.4
852661,Schools - Shire Oak,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,215.7
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.93
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.28
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.9
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.66
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,21.16
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,54.3
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,90.8
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,21.6
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.75
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,31.05
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,35.32
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,46.61
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,92.8
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,132.5
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,151.8
852661,Schools - Shire Oak,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,200.7
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.2
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.71
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.0
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.31
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,60.4
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.38
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.83
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,76.5
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,21.1
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.01
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.99
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,33.13
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,42.25
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,42.47
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,76.2
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,140.6
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,179.3
852661,Schools - Shire Oak,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,185.2
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.4
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.68
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.1
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.68
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.28
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.33
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.54
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,87.4
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,21.0
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,34.54
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,37.44
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,46.98
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,84.9
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,146.6
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,160.0
852661,Schools - Shire Oak,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,201.8
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.36
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.21
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.39
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,76.5
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,60.4
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.69
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.1
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.17
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.09
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.17
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.59
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.32
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.09
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,93.4
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,20.8
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,43.77
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,39.14
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,50.79
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,87.9
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,183.2
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,164.4
852661,Schools - Shire Oak,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,216.7
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,17.96
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.94
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,75.9
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.09
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,59.3
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.2
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.7
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,25.9
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,65.4
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,110.0
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,20.6
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.08
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,39.25
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,45.4
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,59.55
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,101.9
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,164.2
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,190.5
852661,Schools - Shire Oak,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,252.8
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,15.94
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.48
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.64
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,67.6
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.4
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.99
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.97
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.91
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.65
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,23.69
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,56.5
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,100.1
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,20.6
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,39.36
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,47.52
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,55.01
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,80.6
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,164.8
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,198.6
852661,Schools - Shire Oak,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,232.9
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.07
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.21
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,64.0
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.44
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.66
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.07
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.33
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.09
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.24
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,24.76
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,53.7
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,104.3
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,20.7
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,39.08
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,43.06
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,57.47
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,95.2
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,163.6
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,181.3
852661,Schools - Shire Oak,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,243.0
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,15.27
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.51
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,66.0
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,57.8
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.05
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.8
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,59.1
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.8
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.22
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.11
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.48
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,23.19
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,98.3
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,20.5
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,35.95
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,38.69
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,57.31
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,105.6
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,151.8
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,163.2
852661,Schools - Shire Oak,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,242.6
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.95
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.51
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.3
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.0
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.48
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.7
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.53
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.34
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.49
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,20.39
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,85.2
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.39
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,20.4
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
