Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.1
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.81
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,36.37
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,38.05
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,55.03
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,98.7
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,151.7
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,160.6
852661,Schools - Shire Oak,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,234.8
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.43
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,14.18
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.8
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,61.5
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.41
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.14
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.6
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.16
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.48
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,21.16
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,90.4
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,20.2
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.0
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,36.02
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,39.81
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,54.31
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,97.1
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,151.8
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,168.3
852661,Schools - Shire Oak,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,232.0
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.59
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.59
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.65
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,84.2
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.68
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.07
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.5
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,15.72
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.98
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,68.0
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,89.2
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,20.1
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,35.36
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,45.79
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,59.68
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,107.0
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,150.0
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,193.2
852661,Schools - Shire Oak,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,253.7
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.22
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.68
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.97
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,72.7
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.38
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.32
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.1
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.88
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.17
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.04
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.47
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.22
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,20.1
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,237.52
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,236.21
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.08
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,30.89
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,45.32
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,54.88
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,102.7
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,134.7
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,193.6
852661,Schools - Shire Oak,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,237.4
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.68
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,19.54
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,84.5
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.29
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.03
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.94
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.07
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.48
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,20.45
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,89.0
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,20.0
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.04
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,236.91
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.77
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,30.83
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,37.04
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,58.55
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,121.1
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,132.9
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,159.1
852661,Schools - Shire Oak,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,252.8
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,19.58
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,84.0
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.17
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.98
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.14
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.53
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,71.1
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,19.7
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.72
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,237.77
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.6
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,33.12
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,33.57
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,54.26
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,111.5
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,142.7
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,145.1
852661,Schools - Shire Oak,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,234.1
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.65
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,17.39
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,74.3
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.94
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.78
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.11
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.51
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.69
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,87.7
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,19.4
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,238.91
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.09
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.99
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,48.21
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,38.66
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,54.87
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,97.7
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,207.2
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,166.0
852661,Schools - Shire Oak,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,235.9
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.87
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,20.06
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,85.9
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.19
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.91
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.99
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.8
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.04
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.25
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.51
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,19.1
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,238.74
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,237.87
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.56
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,40.03
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,38.08
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,53.14
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,93.4
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,170.5
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,163.6
852661,Schools - Shire Oak,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,228.4
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.85
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,19.49
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,82.9
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.97
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.49
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.25
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.49
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,19.28
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,56.3
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,88.2
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,19.0
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.97
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.16
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.81
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,35.54
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,35.35
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,60.08
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,124.5
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,151.5
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,151.1
852661,Schools - Shire Oak,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,259.4
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.13
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,16.34
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,71.1
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.46
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.72
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.1
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.92
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,74.6
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,18.9
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.29
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.08
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.18
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,33.84
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,36.8
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,50.34
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,103.6
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,144.6
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,157.5
852661,Schools - Shire Oak,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,221.5
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.64
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.87
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,58.0
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,43.6
