Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.56
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.86
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.71
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.3
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.51
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.99
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,18.6
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.8
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.29
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.32
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.11
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.53
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,36.99
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,35.48
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,44.01
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,79.6
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,157.2
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,153.0
852661,Schools - Shire Oak,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,191.6
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.93
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.79
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,64.1
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.14
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.15
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.74
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.3
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,73.0
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.03
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.12
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.07
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.03
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,62.5
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,18.4
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.94
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.72
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,49.08
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,36.72
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,50.37
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,92.9
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,208.2
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,158.3
852661,Schools - Shire Oak,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,216.6
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,15.75
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.71
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,15.59
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,69.1
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.07
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.83
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,84.4
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.37
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,19.01
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.5
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.1
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,81.5
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,57.4
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,18.3
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.04
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.12
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.93
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.86
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,50.46
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,45.65
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,59.2
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,102.0
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,213.5
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,195.8
852661,Schools - Shire Oak,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,256.2
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.98
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.99
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.26
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,63.6
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.92
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,75.6
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.09
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.47
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,18.2
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.59
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.89
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.6
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,41.64
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,40.41
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,52.53
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,87.4
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,175.8
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,172.5
852661,Schools - Shire Oak,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,228.2
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.31
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.54
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.13
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,81.5
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.95
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.41
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,58.9
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.75
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.88
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,81.4
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.17
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,18.1
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.18
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,46.95
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,35.36
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,49.7
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,98.2
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,198.6
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,152.0
852661,Schools - Shire Oak,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,214.6
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.6
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,9.59
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.49
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.47
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,78.4
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.12
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,18.1
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.72
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.41
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,40.92
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,29.06
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,46.65
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,101.2
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,174.2
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,125.9
852661,Schools - Shire Oak,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,201.3
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.98
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.55
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.82
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.33
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.67
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,56.1
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,85.2
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.7
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.7
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.23
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,18.2
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.36
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,29.63
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,28.69
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,52.29
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,119.1
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,129.4
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,124.1
852661,Schools - Shire Oak,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,224.8
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.96
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.65
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.65
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.01
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,53.1
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.9
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,18.3
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.76
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.07
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,27.54
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,31.25
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,50.03
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,111.4
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,118.7
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,135.6
852661,Schools - Shire Oak,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,215.6
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.63
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.12
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,60.8
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.36
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.01
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,56.1
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,76.7
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.67
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,18.3
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.87
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,29.31
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,35.53
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,47.82
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,95.6
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,125.9
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,154.6
852661,Schools - Shire Oak,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,205.6
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.19
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.14
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,13.73
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,59.0
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.8
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,60.1
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.94
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.77
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
