Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.7
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,18.2
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.09
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,26.73
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,36.76
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,39.86
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,78.1
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,114.8
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,157.2
852661,Schools - Shire Oak,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,173.3
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.17
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.83
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.6
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,79.5
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.09
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,18.0
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.51
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.68
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,25.28
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,29.68
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,49.92
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,112.0
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,109.5
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,128.9
852661,Schools - Shire Oak,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,214.3
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.48
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.91
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.7
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,18.86
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,55.0
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,53.6
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,80.6
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.69
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,17.9
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.41
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,25.29
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,29.0
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,49.52
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,116.1
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,108.8
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,125.7
852661,Schools - Shire Oak,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,213.0
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.09
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.16
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.76
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,17.8
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.69
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.64
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,22.92
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,31.13
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,38.14
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,79.6
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,99.0
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,132.6
852661,Schools - Shire Oak,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,165.7
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.78
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.75
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.48
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.5
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.47
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.5
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.14
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,17.7
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.09
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,23.65
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,38.55
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,36.12
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,72.4
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,101.5
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,162.4
852661,Schools - Shire Oak,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,156.7
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.44
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.98
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.68
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.24
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,17.6
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,19.29
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,35.07
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,36.14
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,81.0
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,83.2
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,148.3
852661,Schools - Shire Oak,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,159.2
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.7
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.67
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.6
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,17.5
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,21.56
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,35.87
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,33.16
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,72.2
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,92.3
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,152.4
852661,Schools - Shire Oak,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,147.4
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.15
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.69
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.94
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,17.4
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,24.39
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,31.28
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,32.91
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,61.7
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,104.3
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,133.0
852661,Schools - Shire Oak,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,145.9
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.93
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,17.3
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.47
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.54
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,22.65
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,33.73
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,25.23
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,62.6
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,98.2
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,145.6
852661,Schools - Shire Oak,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,114.8
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.55
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.38
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,17.3
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.36
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,21.35
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,26.23
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,23.84
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,54.3
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,92.4
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,113.7
852661,Schools - Shire Oak,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,109.9
