Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.32
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.85
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,17.3
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.54
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,23.98
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,30.53
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,27.33
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,61.0
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,102.9
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,133.5
852661,Schools - Shire Oak,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,123.6
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.11
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,17.4
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.2
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.88
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,20.43
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,24.98
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,30.51
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,68.5
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,90.1
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,108.3
852661,Schools - Shire Oak,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,135.6
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.64
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.66
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.97
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,17.4
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.12
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.48
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,24.92
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,26.23
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,27.66
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,61.8
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,106.6
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,114.1
852661,Schools - Shire Oak,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.89
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.72
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.11
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,17.3
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.55
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.19
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.05
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,23.32
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,25.94
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,27.12
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,99.6
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,112.1
852661,Schools - Shire Oak,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,123.4
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.56
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.79
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.98
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.69
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,17.3
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.52
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.75
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,21.5
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,25.94
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,25.44
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,92.3
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,111.0
852661,Schools - Shire Oak,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,116.3
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.07
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.3
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.06
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,17.3
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.83
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,21.59
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,22.66
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,26.57
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,60.8
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,92.2
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,97.6
852661,Schools - Shire Oak,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.56
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.46
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,17.3
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.69
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.46
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,30.99
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,19.03
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,26.81
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,87.9
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,131.8
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,84.5
852661,Schools - Shire Oak,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,122.0
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.08
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,17.3
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.24
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.64
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,22.21
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,19.42
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,27.89
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,75.2
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,95.0
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,86.7
852661,Schools - Shire Oak,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,127.0
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.57
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.57
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.7
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,17.4
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,3.36
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.27
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.73
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,19.95
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,18.26
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,28.28
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,76.8
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,86.5
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,81.4
852661,Schools - Shire Oak,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,129.4
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.01
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.77
