Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,2.59
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,17.5
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.06
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.35
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-11.27
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,19.21
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,20.27
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,26.63
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,70.2
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,83.0
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,90.0
852661,Schools - Shire Oak,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,124.4
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.99
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.77
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,17.5
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.59
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.95
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,22.41
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,19.43
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,28.45
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,74.9
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,96.4
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,87.3
852661,Schools - Shire Oak,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,129.7
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.53
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,17.5
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,22.12
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,20.79
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,31.83
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,79.6
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,95.0
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,92.8
852661,Schools - Shire Oak,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,140.7
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.96
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,17.5
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,20.31
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,21.94
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,32.33
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,79.3
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,87.5
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,96.8
852661,Schools - Shire Oak,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,142.8
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.73
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,17.5
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.28
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.17
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.92
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,17.73
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,19.36
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,29.46
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,78.5
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,77.9
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,86.9
852661,Schools - Shire Oak,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,133.0
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.53
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.74
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,17.6
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.39
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.09
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,24.15
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,19.45
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,27.41
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,73.2
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,103.8
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,85.1
852661,Schools - Shire Oak,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,125.5
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.89
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.03
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,17.6
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.56
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.47
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,20.6
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,20.7
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,29.71
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,73.6
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,90.7
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,90.4
852661,Schools - Shire Oak,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,133.8
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.13
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,17.7
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.34
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,17.56
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,20.72
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,31.11
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,78.2
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,77.7
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,91.6
852661,Schools - Shire Oak,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,138.8
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,17.7
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,17.38
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,20.76
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,31.54
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,79.1
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,76.7
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,91.3
852661,Schools - Shire Oak,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,139.5
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.56
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,17.8
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
