Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.45
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,19.93
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,22.56
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,30.59
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,68.5
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,87.2
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,97.9
852661,Schools - Shire Oak,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,136.7
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.07
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,17.8
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,17.66
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,22.44
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,31.78
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,76.5
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,78.7
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,98.0
852661,Schools - Shire Oak,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,140.4
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.24
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.15
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,17.8
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.78
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.51
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.91
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.17
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,16.97
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,24.03
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,30.98
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,71.9
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,76.3
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,104.3
852661,Schools - Shire Oak,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,137.6
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.92
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.3
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,17.8
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.68
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,21.58
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,24.05
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,31.54
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,92.8
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,103.2
852661,Schools - Shire Oak,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,138.9
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,17.9
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.68
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,24.59
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,23.83
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,31.3
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,66.3
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,105.3
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,102.2
852661,Schools - Shire Oak,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,139.1
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.84
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,17.9
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.73
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,20.99
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,21.12
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,31.3
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,72.9
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,90.9
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,91.5
852661,Schools - Shire Oak,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,138.8
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.44
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,17.9
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.57
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,21.16
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,22.44
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,31.8
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,70.3
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,91.6
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,97.0
852661,Schools - Shire Oak,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,139.8
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.8
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.18
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,17.9
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,25.51
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,23.54
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,33.19
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,71.9
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,109.5
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,101.7
852661,Schools - Shire Oak,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,146.1
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.58
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,17.9
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,25.76
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,24.43
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,33.02
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,69.1
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,110.7
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,105.5
852661,Schools - Shire Oak,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,145.7
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.56
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.25
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,17.9
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,24.34
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,26.68
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,32.48
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,65.1
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,103.8
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,113.7
852661,Schools - Shire Oak,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,143.1
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.23
