Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,17.8
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.02
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,19.02
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,24.27
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,30.47
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,66.3
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,83.2
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,103.4
852661,Schools - Shire Oak,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,134.7
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.9
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.3
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,17.8
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.27
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.24
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.34
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.82
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,17.15
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,22.62
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,30.07
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,70.3
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,75.8
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,97.2
852661,Schools - Shire Oak,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,133.7
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.33
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,17.9
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.36
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.42
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.94
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.54
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,19.09
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,22.13
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,29.96
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,68.5
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,83.5
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,94.9
852661,Schools - Shire Oak,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,134.2
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.66
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.02
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,18.1
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.85
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.23
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.02
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,19.41
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,22.7
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,31.4
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,70.6
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,84.9
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,97.2
852661,Schools - Shire Oak,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,139.0
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.2
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.92
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,18.2
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.74
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.76
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,20.46
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,22.41
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,31.57
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,71.1
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,88.8
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,95.6
852661,Schools - Shire Oak,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.75
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,18.3
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,19.79
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,22.98
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,30.18
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,68.2
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,86.0
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,97.8
852661,Schools - Shire Oak,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,134.8
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.84
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.09
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,18.4
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,20.48
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,23.43
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,33.47
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,74.8
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,89.1
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,99.3
852661,Schools - Shire Oak,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,146.4
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.38
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.76
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.11
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,18.5
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,24.9
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,22.64
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,37.48
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,87.9
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,105.2
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,97.0
852661,Schools - Shire Oak,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,161.3
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.48
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.96
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,18.5
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.98
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.62
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,22.93
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,22.25
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,35.98
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,87.2
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,98.2
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,96.3
852661,Schools - Shire Oak,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,156.4
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.4
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
