Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,18.5
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.01
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.59
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,19.98
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,22.72
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,32.68
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,78.4
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,97.6
852661,Schools - Shire Oak,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,144.2
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.1
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.31
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,18.6
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.16
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.87
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,20.23
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,23.85
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,34.14
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,79.0
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,87.8
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,101.7
852661,Schools - Shire Oak,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,149.9
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.28
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.9
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.1
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.83
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,18.7
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.22
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,23.93
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,30.43
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,32.06
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,63.7
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,102.5
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
852661,Schools - Shire Oak,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,141.8
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.39
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.56
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.7
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,18.8
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.55
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.81
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,29.44
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,31.46
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,35.38
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,66.9
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,124.2
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,132.0
852661,Schools - Shire Oak,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,154.3
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.77
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.28
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.13
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.11
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,22.6
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.13
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.12
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.57
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.59
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,32.64
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,24.61
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,39.2
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,92.6
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,136.1
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,104.5
852661,Schools - Shire Oak,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,168.1
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.54
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.62
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.45
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,22.7
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.8
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.55
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.96
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,36.44
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,26.15
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,36.64
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,88.9
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,150.7
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,110.6
852661,Schools - Shire Oak,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,158.0
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.83
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.52
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.54
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.77
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,34.64
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,25.06
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,33.75
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,86.9
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,143.7
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,107.0
852661,Schools - Shire Oak,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,147.5
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.05
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.07
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.25
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.4
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.82
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.34
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.12
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.6
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.9
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.44
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.99
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,33.54
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,23.3
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,35.47
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,89.1
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,139.6
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,99.7
852661,Schools - Shire Oak,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,153.4
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.52
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.3
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,23.0
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.51
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.6
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.88
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.24
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,31.55
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,23.77
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,33.23
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,83.4
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,132.1
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.4
852661,Schools - Shire Oak,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,146.5
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.17
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.22
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.2
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.36
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.88
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.68
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.35
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.51
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,30.35
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,29.34
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,33.96
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,78.4
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,128.0
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,124.9
852661,Schools - Shire Oak,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,150.2
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
