Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.04
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.34
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.12
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.12
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,23.3
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.29
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.63
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.68
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.91
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,28.15
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,26.93
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,36.99
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,82.4
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,119.2
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,114.6
852661,Schools - Shire Oak,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,161.0
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.38
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.9
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.44
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.93
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,23.13
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,26.05
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,37.03
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,88.2
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,99.5
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,111.5
852661,Schools - Shire Oak,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,161.9
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.56
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.47
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,65.5
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,23.5
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.6
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.79
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.53
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,26.8
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,27.71
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,37.66
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,85.6
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,114.0
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,118.7
852661,Schools - Shire Oak,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,164.1
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.46
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.7
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.38
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,53.1
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.4
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,23.5
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.59
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.61
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.46
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,25.36
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,27.48
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,39.22
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,91.3
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,108.4
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,117.3
852661,Schools - Shire Oak,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,171.4
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.2
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.42
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.36
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.4
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.9
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.98
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.85
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.62
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.14
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,30.49
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,29.01
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,39.0
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,85.2
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,130.4
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,123.3
852661,Schools - Shire Oak,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,170.1
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.62
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.6
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.48
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.49
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.25
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.83
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.65
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.43
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,30.21
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,32.84
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,44.77
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,96.6
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,128.3
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,139.4
852661,Schools - Shire Oak,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,194.7
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.54
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.83
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.35
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.99
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,84.4
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.47
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,27.86
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,34.65
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,48.13
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,101.6
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,119.3
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,146.4
852661,Schools - Shire Oak,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,207.3
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.5
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.7
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.61
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.85
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,84.1
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.75
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.93
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.52
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.94
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,29.07
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,33.76
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,51.16
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,112.6
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,123.8
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,142.4
852661,Schools - Shire Oak,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,219.2
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.68
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.52
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.47
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.0
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.57
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.63
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.5
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.24
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.83
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,31.62
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,31.32
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,46.48
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,102.3
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,133.7
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,132.2
852661,Schools - Shire Oak,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,198.7
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.71
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.41
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,65.4
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.37
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.62
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.7
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
