Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,24.1
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.07
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.49
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.66
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.04
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,36.27
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,35.05
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,48.68
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,99.6
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,151.9
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,147.3
852661,Schools - Shire Oak,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,208.1
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.31
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.99
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.96
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.7
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.17
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.43
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,77.8
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,24.1
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.51
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.15
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.76
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.21
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,31.75
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,38.25
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,52.18
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,107.3
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,134.6
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,160.7
852661,Schools - Shire Oak,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,222.7
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.99
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.27
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.07
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.71
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.79
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.04
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,45.1
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,68.8
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.05
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.33
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,65.2
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.02
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.2
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,31.69
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,42.11
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,49.7
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,100.0
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,134.4
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,177.3
852661,Schools - Shire Oak,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,213.7
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.15
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.52
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.95
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.62
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.78
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.94
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.67
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.65
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.72
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,36.38
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,38.16
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,49.18
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,100.6
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,153.7
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,161.5
852661,Schools - Shire Oak,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,212.4
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.93
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.13
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.52
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.74
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.83
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.07
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,81.2
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.76
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.99
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.2
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.06
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.54
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.5
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.19
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.77
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,33.36
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,37.99
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,55.98
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,124.1
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,141.3
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,161.4
852661,Schools - Shire Oak,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,240.4
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.96
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.26
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.53
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.76
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.38
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.4
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,86.4
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.37
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.8
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.63
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.56
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.44
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,38.12
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,41.28
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,53.15
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,105.6
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,163.3
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,174.5
852661,Schools - Shire Oak,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,228.8
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.19
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.48
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.07
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.79
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.69
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.66
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,79.5
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.54
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.61
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.83
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,24.8
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.09
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.91
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.57
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.2
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,39.59
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,37.3
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,57.79
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,121.1
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,169.2
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,158.1
852661,Schools - Shire Oak,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,247.4
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.38
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.7
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.47
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,57.3
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.29
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.53
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.71
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.4
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.8
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.02
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.15
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,24.9
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.3
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.55
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.76
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.14
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,43.62
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,38.59
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,55.21
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,106.6
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,183.8
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,163.5
852661,Schools - Shire Oak,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,236.7
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.33
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.52
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.01
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.59
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.49
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,21.49
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,60.1
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,92.0
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.36
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,25.0
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.56
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.78
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.36
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,37.32
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,34.09
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,57.67
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,125.7
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,158.1
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,145.6
852661,Schools - Shire Oak,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,246.5
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.73
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.74
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.34
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.83
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.57
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.35
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.52
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.2
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,25.1
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.59
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,26.4
