Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,37.93
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,46.22
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,99.4
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,112.9
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,161.2
852661,Schools - Shire Oak,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,199.3
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.34
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.49
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.7
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.36
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,20.72
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,52.8
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.3
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.77
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,53.8
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,25.2
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.57
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.6
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.43
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,27.39
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,36.12
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,51.91
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,116.1
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,116.9
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,153.5
852661,Schools - Shire Oak,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,222.0
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.58
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.14
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.83
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.4
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.75
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,79.8
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.33
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,25.3
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.55
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.78
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,28.38
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,38.0
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,48.31
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,98.8
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,121.1
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,161.0
852661,Schools - Shire Oak,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,207.9
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.49
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.99
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.5
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.42
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.96
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.84
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.47
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.54
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,29.86
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,38.54
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,50.37
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,100.7
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,128.1
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,162.8
852661,Schools - Shire Oak,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,215.4
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.22
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.2
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.7
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,70.1
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,72.0
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.3
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.1
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,25.5
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.64
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.49
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.54
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,29.29
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,41.27
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,53.35
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,109.6
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,125.6
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,174.9
852661,Schools - Shire Oak,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,229.0
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.18
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.32
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.1
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.26
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,19.85
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,84.6
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.04
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.9
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,25.7
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.45
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.32
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,32.15
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,34.63
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,53.5
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,114.2
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,136.3
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,147.3
852661,Schools - Shire Oak,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,228.8
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.97
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.2
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.76
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.96
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.64
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,19.72
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,84.1
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.6
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.46
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,25.8
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.18
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.45
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.71
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.0
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,31.94
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,36.07
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,53.61
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,113.6
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,136.9
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,153.1
852661,Schools - Shire Oak,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,229.3
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.71
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.54
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,13.76
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.9
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,59.9
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.38
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,19.28
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,49.5
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.5
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,82.2
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.26
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,66.1
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,26.1
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.82
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.59
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.52
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,29.5
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,43.33
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,58.13
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,127.0
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,125.9
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,184.5
852661,Schools - Shire Oak,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,249.6
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.7
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.24
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.7
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.91
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.98
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,58.0
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,90.3
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.49
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.3
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,26.4
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.42
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,33.07
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,36.25
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,56.5
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,124.9
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,141.0
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,155.6
852661,Schools - Shire Oak,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,243.5
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.39
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,14.05
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.08
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.65
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,88.7
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.48
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.51
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.37
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.07
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.26
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,32.67
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,36.59
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,50.04
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,104.3
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,139.0
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,157.1
852661,Schools - Shire Oak,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,216.6
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.39
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.05
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.9
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.12
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.52
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.54
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,55.7
