Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,92.3
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.37
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.23
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.91
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,26.6
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.59
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.25
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,33.77
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,40.39
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,48.0
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,93.7
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,145.1
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,172.2
852661,Schools - Shire Oak,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,208.4
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.07
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.0
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.47
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.4
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,60.6
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.39
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.91
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,28.04
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,77.1
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,55.6
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,119.3
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.0
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.61
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.76
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,26.7
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.1
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.73
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.68
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.79
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,37.77
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,43.85
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,56.91
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,103.1
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,160.2
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,187.1
852661,Schools - Shire Oak,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,245.2
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.33
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,18.65
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.16
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.9
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,78.9
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,18.67
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,26.48
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,80.1
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,112.4
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.21
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.91
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.5
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,26.8
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,33.55
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,54.05
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,58.85
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,113.7
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,143.5
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,229.4
852661,Schools - Shire Oak,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,252.1
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.04
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,12.92
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.15
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,55.0
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.16
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,24.36
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,64.6
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,103.6
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.51
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.41
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,26.9
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.81
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.23
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.4
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,28.41
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,44.11
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,61.85
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,139.2
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,121.8
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,187.3
852661,Schools - Shire Oak,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,265.2
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,14.25
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.11
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.59
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,27.22
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,83.0
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,116.5
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.72
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,76.2
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,27.0
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.66
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,30.16
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,42.38
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,65.94
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,152.3
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,129.2
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,180.5
852661,Schools - Shire Oak,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,282.4
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,16.55
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.39
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.5
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,70.0
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.31
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,26.68
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,80.6
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,113.0
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.73
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.69
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,24.06
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,62.1
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,102.7
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,27.3
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.94
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.54
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.31
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,37.21
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,43.22
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,71.84
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,156.2
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,157.6
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,183.4
852661,Schools - Shire Oak,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,305.4
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.69
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.54
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,11.26
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.9
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,62.2
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.5
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,21.58
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,64.7
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,92.8
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.49
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,21.92
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,60.1
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,93.5
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,27.4
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.93
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,32.86
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,40.1
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,63.09
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,138.9
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,139.6
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,171.0
852661,Schools - Shire Oak,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,270.4
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.07
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,18.99
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.99
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.1
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,80.2
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.23
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.21
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.95
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.5
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,27.6
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.92
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,29.72
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,46.4
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,47.14
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,95.0
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,127.7
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,197.3
852661,Schools - Shire Oak,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,204.9
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.68
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,20.43
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.87
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,71.4
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,86.0
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.5
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.81
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,82.3
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.19
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,28.0
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.17
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.59
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,33.75
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,49.7
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,49.74
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,92.7
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,144.2
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,209.8
852661,Schools - Shire Oak,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,214.2
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.49
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.04
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.51
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,80.0
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,69.9
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,53.1
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.83
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.86
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,53.8
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,75.2
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.69
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.59
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
