Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,28.3
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.63
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.37
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,34.67
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,42.45
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,57.85
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,107.7
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,148.7
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,181.9
852661,Schools - Shire Oak,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,242.3
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,17.62
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.64
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.73
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,74.2
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,51.5
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.35
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,29.27
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,97.6
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,57.9
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,124.8
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.71
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.49
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,61.9
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,28.4
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.07
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.74
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,35.87
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,37.69
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,64.49
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,141.5
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,151.0
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,160.0
852661,Schools - Shire Oak,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,274.1
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.79
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.59
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,12.15
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,53.7
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,52.3
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.59
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,21.52
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,69.9
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,93.8
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.36
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,28.3
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,28.67
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,37.63
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,56.18
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,131.5
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,121.1
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,159.6
852661,Schools - Shire Oak,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,241.6
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.05
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.43
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.39
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.4
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.02
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.1
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,27.9
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.14
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.75
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.2
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.08
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,23.81
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,40.78
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,45.37
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,100.5
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,172.5
852661,Schools - Shire Oak,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,195.7
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.69
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.53
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,57.1
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.08
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.48
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.57
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,27.4
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.07
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.96
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.56
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,24.35
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,36.79
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,36.89
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,81.2
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,103.6
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,155.4
852661,Schools - Shire Oak,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,163.5
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.7
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.06
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,59.5
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.38
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.96
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.29
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,60.8
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,26.7
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.82
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.24
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,25.85
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,36.88
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,36.11
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,75.3
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,110.9
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,156.1
852661,Schools - Shire Oak,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,158.7
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.82
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.64
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.97
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.66
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.46
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.24
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.4
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,65.8
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.43
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,26.0
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.6
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,29.97
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,33.86
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,37.24
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,73.3
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,127.9
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,143.3
852661,Schools - Shire Oak,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,162.9
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.58
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.84
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.81
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.79
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.3
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,25.3
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.01
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.48
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,22.8
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,30.26
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,38.86
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,84.4
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,101.1
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,129.2
852661,Schools - Shire Oak,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,169.3
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.99
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.48
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.0
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.06
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,24.8
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.04
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.65
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,20.66
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,30.6
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,39.17
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,89.2
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,90.4
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,130.6
852661,Schools - Shire Oak,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,171.0
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.02
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.53
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.52
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.96
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.06
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,21.67
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,29.21
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,29.42
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,69.0
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,94.2
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
852661,Schools - Shire Oak,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,133.6
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.51
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,26.0
