Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.92
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.1
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,24.1
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.21
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,27.31
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,28.9
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,32.88
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,68.2
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,117.1
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,123.9
852661,Schools - Shire Oak,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,144.6
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.84
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.58
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.44
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.25
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.0
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.04
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.15
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,26.84
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,32.77
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,39.82
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,80.3
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,114.5
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,139.8
852661,Schools - Shire Oak,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,172.2
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.98
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.77
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.74
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.52
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.59
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.87
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.65
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,28.32
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,32.55
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,38.14
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,75.1
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,119.9
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,137.0
852661,Schools - Shire Oak,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,163.5
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.07
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.39
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.47
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,25.35
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,30.59
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,37.75
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,79.9
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,107.1
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,129.7
852661,Schools - Shire Oak,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,163.4
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.34
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.75
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.54
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.4
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,27.35
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,29.94
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,35.29
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,73.7
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,115.4
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,127.1
852661,Schools - Shire Oak,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,154.5
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.96
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.83
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.82
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.6
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.41
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.43
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.56
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,21.41
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,31.46
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,36.09
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,82.9
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,93.2
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,133.4
852661,Schools - Shire Oak,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,158.3
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.63
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.33
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.73
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.47
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,20.54
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,26.0
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,38.6
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,94.0
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,89.6
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,111.6
852661,Schools - Shire Oak,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,166.7
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.36
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.49
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,53.1
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.77
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.36
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.35
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.3
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,20.66
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,24.83
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,37.66
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,93.2
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,91.4
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
852661,Schools - Shire Oak,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,163.3
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.72
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.35
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.32
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.96
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,20.37
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,23.61
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,39.16
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,99.1
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,89.4
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,102.6
852661,Schools - Shire Oak,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,169.0
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.53
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.29
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.63
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.54
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
