Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.04
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.14
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.57
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.92
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.47
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,22.54
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,22.5
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,41.32
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,103.3
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,97.7
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,97.8
852661,Schools - Shire Oak,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,178.0
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.95
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.3
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.19
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,21.86
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,24.59
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,34.49
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,83.4
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,95.2
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,106.4
852661,Schools - Shire Oak,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,152.4
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.33
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.03
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.71
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.1
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.8
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.86
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,21.21
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,24.76
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,31.21
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,71.4
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,93.0
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,106.3
852661,Schools - Shire Oak,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,138.8
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.2
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.19
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.06
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.4
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,53.7
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.84
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.76
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.36
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.18
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,26.76
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,25.09
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,35.93
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,83.1
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,114.5
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,108.0
852661,Schools - Shire Oak,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,158.3
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.7
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.05
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.51
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.14
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.05
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.22
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,25.45
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,30.01
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,39.68
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,86.2
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,109.4
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,127.5
852661,Schools - Shire Oak,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,173.1
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.49
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.61
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.3
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.85
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.23
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.13
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,52.2
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.1
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.89
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,25.07
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,26.76
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,37.93
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,89.7
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,107.8
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,115.3
852661,Schools - Shire Oak,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,166.3
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.74
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.26
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.3
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.51
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.65
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.93
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.13
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.77
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,25.87
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,28.27
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,32.87
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,74.2
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,busbar,,L3 Current (RMS),A,110.2
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,busbar,,L2 Current (RMS),A,120.5
852661,Schools - Shire Oak,2023-08-07 12:30:00+00:00,busbar,,L1 Current (RMS),A,145.7
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.1
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,5.0,N Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.9
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.6
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,3.0,N Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.36
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.82
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,transformer,,Temperature,C,23.3
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.0
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.88
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.29
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,busbar,,L3 Active Power,kW,30.33
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,busbar,,L2 Active Power,kW,31.31
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,busbar,,L1 Active Power,kW,38.42
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,busbar,,N Current (RMS),A,79.0
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,busbar,,L3 Current (RMS),A,127.7
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,busbar,,L2 Current (RMS),A,132.8
852661,Schools - Shire Oak,2023-08-07 12:20:00+00:00,busbar,,L1 Current (RMS),A,167.3
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.22
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,5.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.44
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,3.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.47
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.53
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,2.0,N Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.42
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.4
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,busbar,,L3 Active Power,kW,33.51
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,busbar,,L2 Active Power,kW,30.04
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,busbar,,L1 Active Power,kW,35.95
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,busbar,,N Current (RMS),A,78.6
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,busbar,,L3 Current (RMS),A,140.2
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,busbar,,L2 Current (RMS),A,127.3
852661,Schools - Shire Oak,2023-08-07 12:10:00+00:00,busbar,,L1 Current (RMS),A,157.7
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,5.0,N Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.38
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,3.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.42
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.87
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.62
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,2.0,N Current (RMS),A,31.5
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,transformer,,Temperature,C,23.3
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.23
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.74
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,busbar,,L3 Active Power,kW,26.9
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,busbar,,L2 Active Power,kW,27.26
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,busbar,,L1 Active Power,kW,38.0
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,busbar,,N Current (RMS),A,85.9
