Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,busbar,,L3 Current (RMS),A,114.7
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,busbar,,L2 Current (RMS),A,117.4
852661,Schools - Shire Oak,2023-08-07 12:00:00+00:00,busbar,,L1 Current (RMS),A,165.7
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.5
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,5.0,N Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.31
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.98
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.51
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.01
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,2.0,N Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.23
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,busbar,,L3 Active Power,kW,23.87
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,busbar,,L2 Active Power,kW,26.39
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,busbar,,L1 Active Power,kW,33.6
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,busbar,,N Current (RMS),A,80.8
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,busbar,,L3 Current (RMS),A,101.9
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,busbar,,L2 Current (RMS),A,114.3
852661,Schools - Shire Oak,2023-08-07 11:50:00+00:00,busbar,,L1 Current (RMS),A,149.7
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.25
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,5.0,N Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,61.9
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.61
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.87
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.18
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,2.0,N Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.04
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,busbar,,L3 Active Power,kW,30.1
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,busbar,,L2 Active Power,kW,27.97
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,busbar,,L1 Active Power,kW,39.21
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,busbar,,N Current (RMS),A,88.4
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,busbar,,L3 Current (RMS),A,127.5
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,busbar,,L2 Current (RMS),A,119.5
852661,Schools - Shire Oak,2023-08-07 11:40:00+00:00,busbar,,L1 Current (RMS),A,171.3
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.06
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.66
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,5.0,N Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,3.0,N Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.39
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.54
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.75
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,2.0,N Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,54.1
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,transformer,,Temperature,C,23.3
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,busbar,,L3 Active Power,kW,25.46
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,busbar,,L2 Active Power,kW,32.98
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,busbar,,L1 Active Power,kW,40.35
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,busbar,,N Current (RMS),A,82.0
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,busbar,,L3 Current (RMS),A,108.6
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,busbar,,L2 Current (RMS),A,140.0
852661,Schools - Shire Oak,2023-08-07 11:30:00+00:00,busbar,,L1 Current (RMS),A,174.4
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.01
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.93
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.76
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.66
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.22
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,busbar,,L3 Active Power,kW,23.23
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,busbar,,L2 Active Power,kW,30.87
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,busbar,,L1 Active Power,kW,33.1
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,busbar,,N Current (RMS),A,77.3
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,busbar,,L3 Current (RMS),A,100.6
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,busbar,,L2 Current (RMS),A,131.4
852661,Schools - Shire Oak,2023-08-07 11:20:00+00:00,busbar,,L1 Current (RMS),A,148.1
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.69
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.67
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,5.0,N Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.32
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,3.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.41
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,40.1
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,1.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,transformer,,Temperature,C,23.0
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.31
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.37
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,busbar,,L3 Active Power,kW,25.33
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,busbar,,L2 Active Power,kW,25.88
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,busbar,,L1 Active Power,kW,39.43
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,busbar,,N Current (RMS),A,92.6
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,busbar,,L3 Current (RMS),A,108.2
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,busbar,,L2 Current (RMS),A,112.2
852661,Schools - Shire Oak,2023-08-07 11:10:00+00:00,busbar,,L1 Current (RMS),A,171.3
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.48
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,5.0,N Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.23
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,3.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.5
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.86
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.54
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,2.0,N Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.19
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,1.0,N Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.09
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.26
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,busbar,,L3 Active Power,kW,24.15
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,busbar,,L2 Active Power,kW,27.66
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,busbar,,L1 Active Power,kW,37.84
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,busbar,,N Current (RMS),A,86.0
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,busbar,,L3 Current (RMS),A,103.7
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,busbar,,L2 Current (RMS),A,120.3
852661,Schools - Shire Oak,2023-08-07 11:00:00+00:00,busbar,,L1 Current (RMS),A,164.3
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.87
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,5.0,N Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.77
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.08
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,3.0,N Current (RMS),A,47.9
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,57.6
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,2.0,N Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,1.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,transformer,,Temperature,C,22.6
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.79
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.72
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.13
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,busbar,,L3 Active Power,kW,24.42
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,busbar,,L2 Active Power,kW,24.67
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,busbar,,L1 Active Power,kW,40.06
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,busbar,,N Current (RMS),A,99.4
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,busbar,,L3 Current (RMS),A,104.9
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,busbar,,L2 Current (RMS),A,108.0
852661,Schools - Shire Oak,2023-08-07 10:50:00+00:00,busbar,,L1 Current (RMS),A,175.0
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.68
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,5.0,N Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.3
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,3.0,N Current (RMS),A,60.9
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.0
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.9
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.95
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.08
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,2.0,N Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.44
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.56
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,busbar,,L3 Active Power,kW,28.93
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,busbar,,L2 Active Power,kW,28.05
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,busbar,,L1 Active Power,kW,44.73
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,busbar,,N Current (RMS),A,103.2
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,busbar,,L3 Current (RMS),A,122.7
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,busbar,,L2 Current (RMS),A,120.7
852661,Schools - Shire Oak,2023-08-07 10:40:00+00:00,busbar,,L1 Current (RMS),A,193.2
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.95
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.38
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,5.0,N Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.78
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,2.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,transformer,,Temperature,C,22.7
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.24
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.53
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,busbar,,L3 Active Power,kW,21.16
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,busbar,,L2 Active Power,kW,30.85
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,busbar,,L1 Active Power,kW,35.94
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,busbar,,N Current (RMS),A,83.6
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,busbar,,L3 Current (RMS),A,92.7
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,busbar,,L2 Current (RMS),A,132.4
852661,Schools - Shire Oak,2023-08-07 10:30:00+00:00,busbar,,L1 Current (RMS),A,157.6
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.57
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.4
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,3.0,N Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
