Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,2.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,transformer,,Temperature,C,22.7
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,busbar,,L3 Active Power,kW,24.2
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,busbar,,L2 Active Power,kW,25.68
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,busbar,,L1 Active Power,kW,40.54
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,busbar,,N Current (RMS),A,99.5
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,busbar,,L3 Current (RMS),A,104.1
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,busbar,,L2 Current (RMS),A,112.2
852661,Schools - Shire Oak,2023-08-07 10:20:00+00:00,busbar,,L1 Current (RMS),A,176.9
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.03
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.21
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,5.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.53
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,3.0,N Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.66
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,2.0,N Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,transformer,,Temperature,C,22.5
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.1
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,busbar,,L3 Active Power,kW,27.23
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,busbar,,L2 Active Power,kW,26.25
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,busbar,,L1 Active Power,kW,36.89
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,busbar,,N Current (RMS),A,87.9
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,busbar,,L3 Current (RMS),A,116.4
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,busbar,,L2 Current (RMS),A,114.9
852661,Schools - Shire Oak,2023-08-07 10:10:00+00:00,busbar,,L1 Current (RMS),A,161.8
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.7
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.52
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.6
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.81
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,2.0,N Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.62
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.35
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.13
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,busbar,,L3 Active Power,kW,34.6
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,busbar,,L2 Active Power,kW,25.15
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,busbar,,L1 Active Power,kW,32.4
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,busbar,,N Current (RMS),A,81.7
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,busbar,,L3 Current (RMS),A,145.6
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,busbar,,L2 Current (RMS),A,109.5
852661,Schools - Shire Oak,2023-08-07 10:00:00+00:00,busbar,,L1 Current (RMS),A,143.5
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.86
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.8
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,5.0,N Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,3.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.16
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,2.0,N Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,76.4
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,transformer,,Temperature,C,21.9
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.37
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.16
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,busbar,,L3 Active Power,kW,28.92
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,busbar,,L2 Active Power,kW,26.81
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,busbar,,L1 Active Power,kW,39.41
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,busbar,,N Current (RMS),A,87.3
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,busbar,,L3 Current (RMS),A,123.1
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,busbar,,L2 Current (RMS),A,116.4
852661,Schools - Shire Oak,2023-08-07 09:50:00+00:00,busbar,,L1 Current (RMS),A,171.1
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.52
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.0
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,5.0,N Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,3.0,N Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.5
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,2.0,N Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,transformer,,Temperature,C,21.5
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.37
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.48
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,busbar,,L3 Active Power,kW,22.63
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,busbar,,L2 Active Power,kW,22.44
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,busbar,,L1 Active Power,kW,35.75
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,busbar,,N Current (RMS),A,90.6
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,busbar,,L3 Current (RMS),A,99.3
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,busbar,,L2 Current (RMS),A,98.4
852661,Schools - Shire Oak,2023-08-07 09:40:00+00:00,busbar,,L1 Current (RMS),A,156.5
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,9.39
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.94
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,3.0,N Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.44
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.93
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.15
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,2.0,N Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.7
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,transformer,,Temperature,C,21.2
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.41
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.93
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,busbar,,L3 Active Power,kW,22.16
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,busbar,,L2 Active Power,kW,29.42
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,busbar,,L1 Active Power,kW,41.4
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,busbar,,N Current (RMS),A,98.2
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,busbar,,L3 Current (RMS),A,96.1
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,busbar,,L2 Current (RMS),A,126.9
852661,Schools - Shire Oak,2023-08-07 09:30:00+00:00,busbar,,L1 Current (RMS),A,177.8
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.3
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.21
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,5.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.66
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,3.0,N Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.98
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.65
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.83
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,2.0,N Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,52.5
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,transformer,,Temperature,C,20.9
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.57
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.6
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,busbar,,L3 Active Power,kW,23.55
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,busbar,,L2 Active Power,kW,31.75
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,busbar,,L1 Active Power,kW,37.39
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,busbar,,N Current (RMS),A,86.7
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,busbar,,L3 Current (RMS),A,101.5
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,busbar,,L2 Current (RMS),A,136.5
852661,Schools - Shire Oak,2023-08-07 09:20:00+00:00,busbar,,L1 Current (RMS),A,164.3
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.52
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.8
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,3.0,N Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.1
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.88
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.86
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,2.0,N Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,transformer,,Temperature,C,20.8
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.77
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.13
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.76
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,busbar,,L3 Active Power,kW,26.15
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,busbar,,L2 Active Power,kW,37.73
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,busbar,,L1 Active Power,kW,36.39
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,busbar,,N Current (RMS),A,76.4
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,busbar,,L3 Current (RMS),A,111.9
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,busbar,,L2 Current (RMS),A,160.3
852661,Schools - Shire Oak,2023-08-07 09:10:00+00:00,busbar,,L1 Current (RMS),A,160.0
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.62
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,5.0,N Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.27
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.37
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,3.0,N Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.3
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.39
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.8
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.42
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,2.0,N Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,transformer,,Temperature,C,20.7
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,busbar,,L3 Active Power,kW,27.03
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,busbar,,L2 Active Power,kW,29.05
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,busbar,,L1 Active Power,kW,41.27
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,busbar,,N Current (RMS),A,89.9
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,busbar,,L3 Current (RMS),A,117.0
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,busbar,,L2 Current (RMS),A,125.6
852661,Schools - Shire Oak,2023-08-07 09:00:00+00:00,busbar,,L1 Current (RMS),A,178.0
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.0
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.73
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,3.0,N Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.0
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.37
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.44
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,2.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,66.9
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,transformer,,Temperature,C,20.6
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.43
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.24
