Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.21
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,busbar,,L3 Active Power,kW,30.42
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,busbar,,L2 Active Power,kW,33.15
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,busbar,,L1 Active Power,kW,44.04
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,busbar,,N Current (RMS),A,89.6
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,busbar,,L3 Current (RMS),A,130.9
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,busbar,,L2 Current (RMS),A,142.1
852661,Schools - Shire Oak,2023-08-07 08:50:00+00:00,busbar,,L1 Current (RMS),A,190.8
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,5.0,N Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.78
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,3.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.97
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.01
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.35
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,2.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,transformer,,Temperature,C,20.5
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.26
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.51
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,busbar,,L3 Active Power,kW,27.32
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,busbar,,L2 Active Power,kW,33.19
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,busbar,,L1 Active Power,kW,35.46
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,busbar,,N Current (RMS),A,72.9
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,busbar,,L3 Current (RMS),A,117.3
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,busbar,,L2 Current (RMS),A,141.8
852661,Schools - Shire Oak,2023-08-07 08:40:00+00:00,busbar,,L1 Current (RMS),A,156.3
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.1
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,5.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.96
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.43
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,3.0,N Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.5
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.16
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.89
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,2.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,transformer,,Temperature,C,20.3
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.11
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.01
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,busbar,,L3 Active Power,kW,26.9
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,busbar,,L2 Active Power,kW,31.16
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,busbar,,L1 Active Power,kW,37.48
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,busbar,,N Current (RMS),A,81.2
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,busbar,,L3 Current (RMS),A,115.1
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,busbar,,L2 Current (RMS),A,134.8
852661,Schools - Shire Oak,2023-08-07 08:30:00+00:00,busbar,,L1 Current (RMS),A,164.0
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.69
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,5.0,N Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.51
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.01
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,3.0,N Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.32
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,44.0
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,transformer,,Temperature,C,20.3
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.17
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.6
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.99
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,busbar,,L3 Active Power,kW,24.64
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,busbar,,L2 Active Power,kW,30.1
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,busbar,,L1 Active Power,kW,40.01
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,busbar,,N Current (RMS),A,89.4
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,busbar,,L3 Current (RMS),A,106.9
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,busbar,,L2 Current (RMS),A,130.8
852661,Schools - Shire Oak,2023-08-07 08:20:00+00:00,busbar,,L1 Current (RMS),A,173.3
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.25
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,10.1
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,5.0,N Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.53
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.26
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.6
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,transformer,,Temperature,C,20.2
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.81
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,busbar,,L3 Active Power,kW,22.8
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,busbar,,L2 Active Power,kW,29.12
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,busbar,,L1 Active Power,kW,39.55
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,busbar,,N Current (RMS),A,90.8
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,busbar,,L3 Current (RMS),A,98.5
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,busbar,,L2 Current (RMS),A,125.2
852661,Schools - Shire Oak,2023-08-07 08:10:00+00:00,busbar,,L1 Current (RMS),A,172.1
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.24
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.07
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.99
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,5.0,N Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.87
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,3.0,N Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.31
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.1
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.29
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,2.0,N Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,transformer,,Temperature,C,20.1
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.49
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,busbar,,L3 Active Power,kW,22.1
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,busbar,,L2 Active Power,kW,30.36
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,busbar,,L1 Active Power,kW,37.74
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,busbar,,N Current (RMS),A,85.9
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,busbar,,L3 Current (RMS),A,95.7
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,busbar,,L2 Current (RMS),A,130.6
852661,Schools - Shire Oak,2023-08-07 08:00:00+00:00,busbar,,L1 Current (RMS),A,164.5
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.44
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.98
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,5.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.06
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.54
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,3.0,N Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.7
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.3
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.29
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.6
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.71
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,transformer,,Temperature,C,20.1
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.23
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.73
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.49
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.32
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,busbar,,L3 Active Power,kW,25.64
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,busbar,,L2 Active Power,kW,33.62
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,busbar,,L1 Active Power,kW,43.52
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,busbar,,N Current (RMS),A,89.2
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,busbar,,L3 Current (RMS),A,109.7
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,busbar,,L2 Current (RMS),A,142.9
852661,Schools - Shire Oak,2023-08-07 07:50:00+00:00,busbar,,L1 Current (RMS),A,186.4
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.45
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.87
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,5.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.2
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.98
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.07
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.68
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.62
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.12
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.57
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,transformer,,Temperature,C,20.0
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage THD,%,2.23
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.92
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.69
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,busbar,,L3 Active Power,kW,31.0
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,busbar,,L2 Active Power,kW,33.26
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,busbar,,L1 Active Power,kW,43.54
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,busbar,,N Current (RMS),A,85.9
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,busbar,,L3 Current (RMS),A,132.1
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,busbar,,L2 Current (RMS),A,143.0
852661,Schools - Shire Oak,2023-08-07 07:40:00+00:00,busbar,,L1 Current (RMS),A,186.6
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.35
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.4
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,5.0,N Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.31
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.5
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,3.0,N Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.51
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.5
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,1.0,N Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,transformer,,Temperature,C,19.9
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage THD,%,2.18
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.54
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.03
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,busbar,,L3 Active Power,kW,27.87
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,busbar,,L2 Active Power,kW,33.45
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,busbar,,L1 Active Power,kW,37.67
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,busbar,,N Current (RMS),A,69.6
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,busbar,,L3 Current (RMS),A,119.5
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,busbar,,L2 Current (RMS),A,142.9
852661,Schools - Shire Oak,2023-08-07 07:30:00+00:00,busbar,,L1 Current (RMS),A,163.0
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,14.31
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,5.0,N Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,60.8
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.84
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.49
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.96
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.1
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.46
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.03
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.52
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.25
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,1.0,N Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,transformer,,Temperature,C,19.9
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage THD,%,2.25
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.13
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.16
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,busbar,,L3 Active Power,kW,29.97
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,busbar,,L2 Active Power,kW,28.14
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,busbar,,L1 Active Power,kW,35.35
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,busbar,,N Current (RMS),A,70.4
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,busbar,,L3 Current (RMS),A,128.5
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,busbar,,L2 Current (RMS),A,122.4
852661,Schools - Shire Oak,2023-08-07 07:20:00+00:00,busbar,,L1 Current (RMS),A,156.3
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.98
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.02
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.26
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,5.0,N Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.1
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
