Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.69
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.7
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.64
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,3.0,N Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.1
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,2.0,N Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.93
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,transformer,,Temperature,C,19.9
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.21
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.97
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.58
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,busbar,,L3 Active Power,kW,27.8
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,busbar,,L2 Active Power,kW,32.37
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,busbar,,L1 Active Power,kW,40.46
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,busbar,,N Current (RMS),A,77.8
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,busbar,,L3 Current (RMS),A,118.8
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,busbar,,L2 Current (RMS),A,138.9
852661,Schools - Shire Oak,2023-08-07 07:10:00+00:00,busbar,,L1 Current (RMS),A,176.4
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.67
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,5.0,N Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.77
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.13
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,3.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,5.7
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.07
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,1.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,transformer,,Temperature,C,19.9
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.54
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.05
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,busbar,,L3 Active Power,kW,20.84
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,busbar,,L2 Active Power,kW,29.57
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,busbar,,L1 Active Power,kW,35.61
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,busbar,,N Current (RMS),A,77.0
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,busbar,,L3 Current (RMS),A,92.2
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,busbar,,L2 Current (RMS),A,127.1
852661,Schools - Shire Oak,2023-08-07 07:00:00+00:00,busbar,,L1 Current (RMS),A,156.7
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.66
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,12.91
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,5.0,N Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.3
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.53
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.87
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,3.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,2.0,N Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.06
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,transformer,,Temperature,C,19.9
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage THD,%,2.24
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.99
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.87
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.52
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,busbar,,L3 Active Power,kW,22.78
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,busbar,,L2 Active Power,kW,28.1
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,busbar,,L1 Active Power,kW,40.74
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,busbar,,N Current (RMS),A,90.1
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,busbar,,L3 Current (RMS),A,99.1
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
852661,Schools - Shire Oak,2023-08-07 06:50:00+00:00,busbar,,L1 Current (RMS),A,177.1
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.45
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.57
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,5.0,N Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,3.0,N Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,2.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,transformer,,Temperature,C,19.9
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage THD,%,2.27
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage THD,%,2.67
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.9
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,busbar,,L3 Active Power,kW,24.99
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,busbar,,L2 Active Power,kW,27.32
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,busbar,,L1 Active Power,kW,36.01
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,busbar,,N Current (RMS),A,79.6
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,busbar,,L3 Current (RMS),A,109.9
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,busbar,,L2 Current (RMS),A,118.3
852661,Schools - Shire Oak,2023-08-07 06:40:00+00:00,busbar,,L1 Current (RMS),A,157.6
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.71
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.74
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.04
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.9
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,transformer,,Temperature,C,19.9
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.45
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,busbar,,L3 Active Power,kW,31.19
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,busbar,,L2 Active Power,kW,25.01
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,busbar,,L1 Active Power,kW,33.47
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,busbar,,N Current (RMS),A,77.2
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,busbar,,L3 Current (RMS),A,131.2
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,busbar,,L2 Current (RMS),A,107.8
852661,Schools - Shire Oak,2023-08-07 06:30:00+00:00,busbar,,L1 Current (RMS),A,148.0
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.49
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.14
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.39
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.19
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,3.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,56.8
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,transformer,,Temperature,C,19.9
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.03
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.5
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.41
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,busbar,,L3 Active Power,kW,31.51
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,busbar,,L2 Active Power,kW,33.33
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,busbar,,L1 Active Power,kW,32.09
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,busbar,,N Current (RMS),A,60.1
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,busbar,,L3 Current (RMS),A,133.6
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,busbar,,L2 Current (RMS),A,141.1
852661,Schools - Shire Oak,2023-08-07 06:20:00+00:00,busbar,,L1 Current (RMS),A,142.5
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.67
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,5.0,N Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.26
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.25
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,3.0,N Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,2.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,transformer,,Temperature,C,19.9
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.4
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.4
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.82
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.63
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,busbar,,L3 Active Power,kW,28.17
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,busbar,,L2 Active Power,kW,34.85
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,busbar,,L1 Active Power,kW,28.71
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,busbar,,N Current (RMS),A,56.8
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,busbar,,L3 Current (RMS),A,120.9
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,busbar,,L2 Current (RMS),A,148.4
852661,Schools - Shire Oak,2023-08-07 06:10:00+00:00,busbar,,L1 Current (RMS),A,129.8
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.33
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,5.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.67
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.32
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.71
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.34
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.5
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.86
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.66
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,1.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,transformer,,Temperature,C,19.8
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.15
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.97
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.93
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.32
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.62
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,busbar,,L3 Active Power,kW,31.02
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,busbar,,L2 Active Power,kW,38.39
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,busbar,,L1 Active Power,kW,27.86
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,busbar,,N Current (RMS),A,63.3
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,busbar,,L3 Current (RMS),A,132.0
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,busbar,,L2 Current (RMS),A,163.6
852661,Schools - Shire Oak,2023-08-07 06:00:00+00:00,busbar,,L1 Current (RMS),A,125.8
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.14
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,5.0,N Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.64
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.16
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.54
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,1.0,N Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,transformer,,Temperature,C,19.9
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage THD,%,2.27
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.13
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.33
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,busbar,,L3 Active Power,kW,32.27
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,busbar,,L2 Active Power,kW,27.99
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,busbar,,L1 Active Power,kW,28.97
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,busbar,,N Current (RMS),A,66.0
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,busbar,,L3 Current (RMS),A,136.6
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,busbar,,L2 Current (RMS),A,121.3
852661,Schools - Shire Oak,2023-08-07 05:50:00+00:00,busbar,,L1 Current (RMS),A,130.3
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,14.29
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,5.0,N Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,62.8
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.6
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.35
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,3.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,2.0,N Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.51
