Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,1.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,transformer,,Temperature,C,19.9
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage THD,%,2.24
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.02
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,busbar,,L3 Active Power,kW,33.27
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,busbar,,L2 Active Power,kW,24.16
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,busbar,,L1 Active Power,kW,29.98
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,busbar,,N Current (RMS),A,82.1
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,busbar,,L3 Current (RMS),A,142.0
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,busbar,,L2 Current (RMS),A,105.1
852661,Schools - Shire Oak,2023-08-07 05:40:00+00:00,busbar,,L1 Current (RMS),A,134.5
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.43
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.39
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,3.0,N Current (RMS),A,38.9
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,2.0,N Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,transformer,,Temperature,C,19.9
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage THD,%,2.22
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.93
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.43
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.74
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,busbar,,L3 Active Power,kW,32.23
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,busbar,,L2 Active Power,kW,22.0
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,busbar,,L1 Active Power,kW,36.0
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,busbar,,N Current (RMS),A,87.2
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,busbar,,L3 Current (RMS),A,137.7
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,busbar,,L2 Current (RMS),A,96.3
852661,Schools - Shire Oak,2023-08-07 05:30:00+00:00,busbar,,L1 Current (RMS),A,156.0
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.33
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.25
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.69
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,3.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.22
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,2.0,N Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,transformer,,Temperature,C,19.9
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage THD,%,2.22
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.32
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.63
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.03
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.01
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.41
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,busbar,,L3 Active Power,kW,24.09
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,busbar,,L2 Active Power,kW,20.12
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,busbar,,L1 Active Power,kW,33.82
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,busbar,,N Current (RMS),A,85.2
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,busbar,,L2 Current (RMS),A,88.2
852661,Schools - Shire Oak,2023-08-07 05:20:00+00:00,busbar,,L1 Current (RMS),A,146.6
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,3.0,N Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.9
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.64
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.55
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,2.0,N Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,transformer,,Temperature,C,20.0
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.13
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.84
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.4
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.45
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,busbar,,L3 Active Power,kW,23.26
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,busbar,,L2 Active Power,kW,19.24
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,busbar,,L1 Active Power,kW,34.77
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,busbar,,N Current (RMS),A,92.4
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,busbar,,L3 Current (RMS),A,99.4
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,busbar,,L2 Current (RMS),A,86.0
852661,Schools - Shire Oak,2023-08-07 05:10:00+00:00,busbar,,L1 Current (RMS),A,152.4
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,5.0,N Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,3.0,N Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,2.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,transformer,,Temperature,C,20.0
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.94
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.56
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.9
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,busbar,,L3 Active Power,kW,23.92
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,busbar,,L2 Active Power,kW,22.61
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,busbar,,L1 Active Power,kW,34.32
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,busbar,,N Current (RMS),A,85.4
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,busbar,,L3 Current (RMS),A,102.2
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,busbar,,L2 Current (RMS),A,100.0
852661,Schools - Shire Oak,2023-08-07 05:00:00+00:00,busbar,,L1 Current (RMS),A,151.6
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,5.0,N Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.13
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,3.0,N Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,2.84
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,2.0,N Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,transformer,,Temperature,C,20.0
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,busbar,,L3 Active Power,kW,21.7
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,busbar,,L2 Active Power,kW,24.65
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,busbar,,L1 Active Power,kW,35.69
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,busbar,,N Current (RMS),A,80.1
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,busbar,,L3 Current (RMS),A,93.0
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,busbar,,L2 Current (RMS),A,106.2
852661,Schools - Shire Oak,2023-08-07 04:50:00+00:00,busbar,,L1 Current (RMS),A,154.9
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,5.0,N Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.3
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,3.0,N Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.1
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.67
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,2.82
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.73
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,transformer,,Temperature,C,20.1
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.21
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.44
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,busbar,,L3 Active Power,kW,20.17
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,busbar,,L2 Active Power,kW,18.79
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,busbar,,L1 Active Power,kW,34.02
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,busbar,,N Current (RMS),A,89.9
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,busbar,,L3 Current (RMS),A,86.5
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,busbar,,L2 Current (RMS),A,82.8
852661,Schools - Shire Oak,2023-08-07 04:40:00+00:00,busbar,,L1 Current (RMS),A,147.5
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.55
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,5.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.47
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.1
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.89
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,2.0,N Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,transformer,,Temperature,C,20.2
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.71
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,busbar,,L3 Active Power,kW,20.74
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,busbar,,L2 Active Power,kW,21.51
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,busbar,,L1 Active Power,kW,31.37
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,busbar,,N Current (RMS),A,75.4
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,busbar,,L3 Current (RMS),A,89.4
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,busbar,,L2 Current (RMS),A,94.6
852661,Schools - Shire Oak,2023-08-07 04:30:00+00:00,busbar,,L1 Current (RMS),A,138.5
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.86
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,5.0,N Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.89
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.85
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,53.2
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,2.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.03
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,transformer,,Temperature,C,20.3
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.85
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.06
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,busbar,,L3 Active Power,kW,23.12
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,busbar,,L2 Active Power,kW,29.56
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,busbar,,L1 Active Power,kW,29.68
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,busbar,,N Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,busbar,,L3 Current (RMS),A,98.2
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,busbar,,L2 Current (RMS),A,125.1
852661,Schools - Shire Oak,2023-08-07 04:20:00+00:00,busbar,,L1 Current (RMS),A,132.2
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.49
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.08
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.41
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,3.0,N Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.1
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,2.0,N Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,transformer,,Temperature,C,20.3
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.23
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.18
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.78
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.38
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,busbar,,L3 Active Power,kW,19.36
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,busbar,,L2 Active Power,kW,28.94
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,busbar,,L1 Active Power,kW,31.9
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,busbar,,N Current (RMS),A,67.7
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,busbar,,L3 Current (RMS),A,84.3
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,busbar,,L2 Current (RMS),A,122.5
852661,Schools - Shire Oak,2023-08-07 04:10:00+00:00,busbar,,L1 Current (RMS),A,140.6
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
