Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.24
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.42
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,3.0,N Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.1
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.73
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,2.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,1.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,transformer,,Temperature,C,20.4
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.56
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,busbar,,L3 Active Power,kW,19.35
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,busbar,,L2 Active Power,kW,29.7
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,busbar,,L1 Active Power,kW,35.33
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,busbar,,N Current (RMS),A,73.4
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,busbar,,L3 Current (RMS),A,84.4
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
852661,Schools - Shire Oak,2023-08-07 04:00:00+00:00,busbar,,L1 Current (RMS),A,154.2
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,5.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.87
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.15
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.71
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,3.0,N Current (RMS),A,41.8
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.7
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.6
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.32
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,transformer,,Temperature,C,20.4
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.93
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.78
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.3
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,busbar,,L3 Active Power,kW,21.92
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,busbar,,L2 Active Power,kW,28.89
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,busbar,,L1 Active Power,kW,36.71
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,busbar,,N Current (RMS),A,73.0
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,busbar,,L2 Current (RMS),A,121.5
852661,Schools - Shire Oak,2023-08-07 03:50:00+00:00,busbar,,L1 Current (RMS),A,158.7
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,5.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.87
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.51
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,3.0,N Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,transformer,,Temperature,C,20.5
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.06
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.72
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.06
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.39
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,busbar,,L3 Active Power,kW,21.09
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,busbar,,L2 Active Power,kW,29.52
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,busbar,,L1 Active Power,kW,33.7
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,busbar,,N Current (RMS),A,67.0
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,busbar,,L3 Current (RMS),A,90.2
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,busbar,,L2 Current (RMS),A,124.8
852661,Schools - Shire Oak,2023-08-07 03:40:00+00:00,busbar,,L1 Current (RMS),A,146.8
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,5.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.45
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.48
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,3.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,55.7
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.37
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,2.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.29
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,transformer,,Temperature,C,20.7
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage THD,%,2.43
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.87
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.27
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,busbar,,L3 Active Power,kW,19.7
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,busbar,,L2 Active Power,kW,29.98
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,busbar,,L1 Active Power,kW,32.8
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,busbar,,N Current (RMS),A,69.5
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,busbar,,L3 Current (RMS),A,84.6
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,busbar,,L2 Current (RMS),A,126.7
852661,Schools - Shire Oak,2023-08-07 03:30:00+00:00,busbar,,L1 Current (RMS),A,142.1
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.03
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,5.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.22
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.4
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,3.0,N Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,62.6
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.6
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.71
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.61
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.05
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,transformer,,Temperature,C,20.8
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage THD,%,2.42
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.83
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.55
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.16
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.66
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,busbar,,L3 Active Power,kW,20.99
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,busbar,,L2 Active Power,kW,32.04
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,busbar,,L1 Active Power,kW,35.03
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,busbar,,N Current (RMS),A,69.8
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,busbar,,L2 Current (RMS),A,134.1
852661,Schools - Shire Oak,2023-08-07 03:20:00+00:00,busbar,,L1 Current (RMS),A,150.8
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,5.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.16
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,14.88
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.6
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,3.0,N Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,5.4
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,61.1
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.0
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,2.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,transformer,,Temperature,C,20.8
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.53
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.41
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.37
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,busbar,,L3 Active Power,kW,20.79
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,busbar,,L2 Active Power,kW,32.08
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,busbar,,L1 Active Power,kW,33.14
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,busbar,,N Current (RMS),A,63.7
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,busbar,,L2 Current (RMS),A,134.1
852661,Schools - Shire Oak,2023-08-07 03:10:00+00:00,busbar,,L1 Current (RMS),A,144.2
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,5.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.37
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.93
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.84
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,3.0,N Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,61.3
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,62.3
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.37
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.52
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.54
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.24
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,transformer,,Temperature,C,21.0
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.54
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.86
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.46
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.81
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,busbar,,L3 Active Power,kW,20.26
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,busbar,,L2 Active Power,kW,33.23
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,busbar,,L1 Active Power,kW,37.69
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,busbar,,N Current (RMS),A,77.2
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,busbar,,L3 Current (RMS),A,87.3
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,busbar,,L2 Current (RMS),A,138.9
852661,Schools - Shire Oak,2023-08-07 03:00:00+00:00,busbar,,L1 Current (RMS),A,161.5
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.64
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,5.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.38
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.15
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.27
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.96
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,2.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,1.0,N Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,transformer,,Temperature,C,21.0
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.38
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.82
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.25
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.12
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.36
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,busbar,,L3 Active Power,kW,22.43
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,busbar,,L2 Active Power,kW,32.33
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,busbar,,L1 Active Power,kW,34.92
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,busbar,,N Current (RMS),A,65.7
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,busbar,,L3 Current (RMS),A,95.7
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,busbar,,L2 Current (RMS),A,135.0
852661,Schools - Shire Oak,2023-08-07 02:50:00+00:00,busbar,,L1 Current (RMS),A,152.5
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,5.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.41
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,3.0,N Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.44
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,2.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.7
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,transformer,,Temperature,C,21.1
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage THD,%,2.47
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.56
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.96
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,busbar,,L3 Active Power,kW,23.51
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,busbar,,L2 Active Power,kW,32.32
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,busbar,,L1 Active Power,kW,39.85
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,busbar,,N Current (RMS),A,77.7
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,busbar,,L3 Current (RMS),A,100.0
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,busbar,,L2 Current (RMS),A,134.9
852661,Schools - Shire Oak,2023-08-07 02:40:00+00:00,busbar,,L1 Current (RMS),A,171.6
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.52
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.3
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.24
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.33
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,3.0,N Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,5.9
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.82
