Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.74
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,2.0,N Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,1.0,N Current (RMS),A,12.3
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,transformer,,Temperature,C,21.2
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.65
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,busbar,,L3 Active Power,kW,18.06
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,busbar,,L2 Active Power,kW,30.06
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,busbar,,L1 Active Power,kW,32.57
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,busbar,,N Current (RMS),A,71.6
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,busbar,,L3 Current (RMS),A,78.1
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,busbar,,L2 Current (RMS),A,126.3
852661,Schools - Shire Oak,2023-08-07 02:30:00+00:00,busbar,,L1 Current (RMS),A,141.9
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,5.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.59
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.23
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.39
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,3.0,N Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.21
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.54
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,2.0,N Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,transformer,,Temperature,C,21.3
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.63
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.51
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.39
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,busbar,,L3 Active Power,kW,20.79
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,busbar,,L2 Active Power,kW,30.24
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,busbar,,L1 Active Power,kW,32.71
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,busbar,,N Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,busbar,,L2 Current (RMS),A,127.8
852661,Schools - Shire Oak,2023-08-07 02:20:00+00:00,busbar,,L1 Current (RMS),A,142.9
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.94
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,5.0,N Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.34
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.35
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.21
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,3.0,N Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.2
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.37
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,1.0,N Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,transformer,,Temperature,C,21.3
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage THD,%,2.44
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.31
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.5
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,busbar,,L3 Active Power,kW,23.07
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,busbar,,L2 Active Power,kW,29.21
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,busbar,,L1 Active Power,kW,36.2
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,busbar,,N Current (RMS),A,70.9
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,busbar,,L3 Current (RMS),A,98.4
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,busbar,,L2 Current (RMS),A,123.3
852661,Schools - Shire Oak,2023-08-07 02:10:00+00:00,busbar,,L1 Current (RMS),A,156.5
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,5.0,N Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.44
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,3.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.4
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.74
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,2.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.76
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,1.0,N Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,transformer,,Temperature,C,21.4
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage THD,%,2.46
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.18
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.72
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,busbar,,L3 Active Power,kW,23.89
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,busbar,,L2 Active Power,kW,29.71
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,busbar,,L1 Active Power,kW,34.05
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,busbar,,N Current (RMS),A,66.2
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,busbar,,L3 Current (RMS),A,101.5
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,busbar,,L2 Current (RMS),A,125.4
852661,Schools - Shire Oak,2023-08-07 02:00:00+00:00,busbar,,L1 Current (RMS),A,147.6
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,5.0,N Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.21
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.22
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.88
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,3.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,5.5
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,2.0,N Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,transformer,,Temperature,C,21.5
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.65
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.11
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,busbar,,L3 Active Power,kW,21.69
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,busbar,,L2 Active Power,kW,28.75
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,busbar,,L1 Active Power,kW,30.26
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,busbar,,N Current (RMS),A,60.7
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,busbar,,L3 Current (RMS),A,93.1
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,busbar,,L2 Current (RMS),A,121.5
852661,Schools - Shire Oak,2023-08-07 01:50:00+00:00,busbar,,L1 Current (RMS),A,134.4
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.27
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.31
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.91
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.74
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,3.0,N Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.46
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.89
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,transformer,,Temperature,C,21.6
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.61
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.61
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.76
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,busbar,,L3 Active Power,kW,21.09
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,busbar,,L2 Active Power,kW,29.23
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,busbar,,L1 Active Power,kW,30.48
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,busbar,,N Current (RMS),A,62.8
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,busbar,,L3 Current (RMS),A,90.3
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,busbar,,L2 Current (RMS),A,123.4
852661,Schools - Shire Oak,2023-08-07 01:40:00+00:00,busbar,,L1 Current (RMS),A,135.4
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.41
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.01
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,3.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,transformer,,Temperature,C,21.7
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.14
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.31
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.98
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,busbar,,L3 Active Power,kW,22.89
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,busbar,,L2 Active Power,kW,29.08
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,busbar,,L1 Active Power,kW,30.82
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,busbar,,N Current (RMS),A,61.8
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,busbar,,L3 Current (RMS),A,97.9
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,busbar,,L2 Current (RMS),A,123.0
852661,Schools - Shire Oak,2023-08-07 01:30:00+00:00,busbar,,L1 Current (RMS),A,136.6
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.51
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,5.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.54
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.29
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,3.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,54.8
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.36
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.56
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,1.0,N Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.7
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,busbar,,L3 Active Power,kW,24.49
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,busbar,,L2 Active Power,kW,29.59
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,busbar,,L1 Active Power,kW,32.69
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,busbar,,N Current (RMS),A,65.1
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,busbar,,L3 Current (RMS),A,104.1
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,busbar,,L2 Current (RMS),A,125.2
852661,Schools - Shire Oak,2023-08-07 01:20:00+00:00,busbar,,L1 Current (RMS),A,144.1
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,5.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.52
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.52
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,3.0,N Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.39
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.83
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,busbar,,L3 Active Power,kW,23.76
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,busbar,,L2 Active Power,kW,28.58
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,busbar,,L1 Active Power,kW,31.55
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,busbar,,N Current (RMS),A,65.8
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,busbar,,L3 Current (RMS),A,102.1
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,busbar,,L2 Current (RMS),A,121.5
852661,Schools - Shire Oak,2023-08-07 01:10:00+00:00,busbar,,L1 Current (RMS),A,139.8
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,5.0,N Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.94
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.4
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.19
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,3.0,N Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,2.0,N Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,transformer,,Temperature,C,21.9
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.42
