Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.87
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,busbar,,L3 Active Power,kW,22.62
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,busbar,,L2 Active Power,kW,28.92
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,busbar,,L1 Active Power,kW,32.11
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,busbar,,N Current (RMS),A,65.4
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,busbar,,L3 Current (RMS),A,97.0
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,busbar,,L2 Current (RMS),A,122.7
852661,Schools - Shire Oak,2023-08-07 01:00:00+00:00,busbar,,L1 Current (RMS),A,141.5
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.96
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,5.0,N Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.3
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.82
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,3.0,N Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,2.0,N Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.42
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,transformer,,Temperature,C,22.0
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.25
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.85
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.71
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,busbar,,L3 Active Power,kW,26.64
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,busbar,,L2 Active Power,kW,30.22
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,busbar,,L1 Active Power,kW,31.57
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,busbar,,N Current (RMS),A,59.2
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,busbar,,L3 Current (RMS),A,112.3
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,busbar,,L2 Current (RMS),A,127.7
852661,Schools - Shire Oak,2023-08-07 00:50:00+00:00,busbar,,L1 Current (RMS),A,139.4
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,5.0,N Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.56
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.4
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.55
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,3.0,N Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,51.3
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.99
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.58
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,transformer,,Temperature,C,22.1
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.27
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.88
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.83
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,busbar,,L3 Active Power,kW,26.15
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,busbar,,L2 Active Power,kW,31.87
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,busbar,,L1 Active Power,kW,33.22
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,busbar,,N Current (RMS),A,60.9
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,busbar,,L3 Current (RMS),A,111.0
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
852661,Schools - Shire Oak,2023-08-07 00:40:00+00:00,busbar,,L1 Current (RMS),A,145.9
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.68
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,5.0,N Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.93
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,3.0,N Current (RMS),A,35.4
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,2.0,N Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.55
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,transformer,,Temperature,C,22.1
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.07
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.34
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,busbar,,L3 Active Power,kW,26.7
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,busbar,,L2 Active Power,kW,31.75
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,busbar,,L1 Active Power,kW,35.45
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,busbar,,N Current (RMS),A,66.3
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,busbar,,L3 Current (RMS),A,112.8
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,busbar,,L2 Current (RMS),A,133.9
852661,Schools - Shire Oak,2023-08-07 00:30:00+00:00,busbar,,L1 Current (RMS),A,154.3
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.22
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,5.0,N Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.65
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.29
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,3.0,N Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,60.8
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.96
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,2.0,N Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,transformer,,Temperature,C,22.1
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.24
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.07
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,busbar,,L3 Active Power,kW,22.81
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,busbar,,L2 Active Power,kW,27.34
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,busbar,,L1 Active Power,kW,38.28
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,busbar,,N Current (RMS),A,83.8
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,busbar,,L3 Current (RMS),A,97.9
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,busbar,,L2 Current (RMS),A,116.1
852661,Schools - Shire Oak,2023-08-07 00:20:00+00:00,busbar,,L1 Current (RMS),A,165.3
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.76
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.18
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.68
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,3.0,N Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.69
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.1
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,2.0,N Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.5
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,1.0,N Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,transformer,,Temperature,C,22.2
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.95
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.94
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.33
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,busbar,,L3 Active Power,kW,20.32
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,busbar,,L2 Active Power,kW,25.35
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,busbar,,L1 Active Power,kW,33.41
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,busbar,,N Current (RMS),A,78.0
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,busbar,,L3 Current (RMS),A,87.6
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,busbar,,L2 Current (RMS),A,108.4
852661,Schools - Shire Oak,2023-08-07 00:10:00+00:00,busbar,,L1 Current (RMS),A,147.3
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.89
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,5.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.28
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.39
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.9
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,3.0,N Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.4
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.55
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,2.0,N Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.08
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.56
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.07
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage THD,%,3.32
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.62
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.11
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,busbar,,L3 Active Power,kW,19.34
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,busbar,,L2 Active Power,kW,24.54
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,busbar,,L1 Active Power,kW,38.94
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,busbar,,N Current (RMS),A,94.7
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,busbar,,L3 Current (RMS),A,84.7
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,busbar,,L2 Current (RMS),A,104.8
852661,Schools - Shire Oak,2023-08-07 00:00:00+00:00,busbar,,L1 Current (RMS),A,169.8
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.6
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.79
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.96
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,3.0,N Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,63.0
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.33
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,2.0,N Current (RMS),A,16.2
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.4
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,transformer,,Temperature,C,22.5
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage THD,%,3.73
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.53
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.5
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.05
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.74
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,busbar,,L3 Active Power,kW,25.11
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,busbar,,L2 Active Power,kW,30.93
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,busbar,,L1 Active Power,kW,33.92
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,busbar,,N Current (RMS),A,67.5
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,busbar,,L3 Current (RMS),A,107.4
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,busbar,,L2 Current (RMS),A,131.3
852661,Schools - Shire Oak,2023-08-08 23:50:00+00:00,busbar,,L1 Current (RMS),A,149.3
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.27
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,5.0,N Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.23
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,3.0,N Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.3
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,68.6
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.71
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,transformer,,Temperature,C,22.7
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage THD,%,3.7
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.95
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.17
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,busbar,,L3 Active Power,kW,24.68
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,busbar,,L2 Active Power,kW,29.99
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,busbar,,L1 Active Power,kW,35.44
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,busbar,,N Current (RMS),A,73.1
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,busbar,,L3 Current (RMS),A,105.9
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,busbar,,L2 Current (RMS),A,127.4
852661,Schools - Shire Oak,2023-08-08 23:40:00+00:00,busbar,,L1 Current (RMS),A,155.1
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.52
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,5.0,N Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.78
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.41
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.78
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,3.0,N Current (RMS),A,50.2
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.3
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.72
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,busbar,,L3 Active Power,kW,23.11
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,busbar,,L2 Active Power,kW,30.32
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,busbar,,L1 Active Power,kW,35.93
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,busbar,,N Current (RMS),A,74.7
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,busbar,,L3 Current (RMS),A,99.8
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,busbar,,L2 Current (RMS),A,128.8
852661,Schools - Shire Oak,2023-08-08 23:30:00+00:00,busbar,,L1 Current (RMS),A,157.6
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,5.0,N Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.22
