Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,3.0,N Current (RMS),A,54.5
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,72.5
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.97
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,2.0,N Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.42
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,transformer,,Temperature,C,22.9
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage THD,%,3.66
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.63
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.12
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,busbar,,L3 Active Power,kW,25.97
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,busbar,,L2 Active Power,kW,24.22
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,busbar,,L1 Active Power,kW,36.11
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,busbar,,N Current (RMS),A,85.8
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,busbar,,L3 Current (RMS),A,110.9
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,busbar,,L2 Current (RMS),A,104.0
852661,Schools - Shire Oak,2023-08-08 23:20:00+00:00,busbar,,L1 Current (RMS),A,158.0
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.31
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.7
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.7
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.53
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,3.0,N Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.6
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,2.0,N Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage THD,%,3.15
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.78
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage THD,%,3.63
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.08
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,busbar,,L3 Active Power,kW,25.59
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,busbar,,L2 Active Power,kW,23.31
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,busbar,,L1 Active Power,kW,33.48
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,busbar,,N Current (RMS),A,85.2
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,busbar,,L3 Current (RMS),A,109.0
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,busbar,,L2 Current (RMS),A,101.2
852661,Schools - Shire Oak,2023-08-08 23:10:00+00:00,busbar,,L1 Current (RMS),A,147.7
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.55
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,5.0,N Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.33
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.75
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.31
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.38
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,3.0,N Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.56
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,2.0,N Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.73
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,1.0,N Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,transformer,,Temperature,C,23.2
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.58
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.39
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage THD,%,3.6
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,busbar,,L3 Active Power,kW,24.58
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,busbar,,L2 Active Power,kW,23.99
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,busbar,,L1 Active Power,kW,37.69
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,busbar,,N Current (RMS),A,96.7
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,busbar,,L3 Current (RMS),A,103.4
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,busbar,,L2 Current (RMS),A,102.5
852661,Schools - Shire Oak,2023-08-08 23:00:00+00:00,busbar,,L1 Current (RMS),A,162.7
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.47
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,5.0,N Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,3.0,N Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.73
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,1.0,N Current (RMS),A,12.1
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,transformer,,Temperature,C,23.3
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.28
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage THD,%,3.24
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage THD,%,3.62
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.16
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,busbar,,L3 Active Power,kW,24.59
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,busbar,,L2 Active Power,kW,24.53
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,busbar,,L1 Active Power,kW,38.62
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,busbar,,N Current (RMS),A,96.0
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,busbar,,L3 Current (RMS),A,104.0
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,busbar,,L2 Current (RMS),A,105.0
852661,Schools - Shire Oak,2023-08-08 22:50:00+00:00,busbar,,L1 Current (RMS),A,166.1
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.23
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.34
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,5.0,N Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.85
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.54
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.94
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,3.0,N Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.9
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.51
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,2.0,N Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.03
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage THD,%,3.61
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.12
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.07
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,busbar,,L3 Active Power,kW,29.44
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,busbar,,L2 Active Power,kW,25.23
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,busbar,,L1 Active Power,kW,35.74
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,busbar,,N Current (RMS),A,88.6
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,busbar,,L3 Current (RMS),A,123.6
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,busbar,,L2 Current (RMS),A,107.8
852661,Schools - Shire Oak,2023-08-08 22:40:00+00:00,busbar,,L1 Current (RMS),A,155.7
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.96
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.66
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.64
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,5.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.68
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.86
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,3.0,N Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.78
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,transformer,,Temperature,C,23.4
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage THD,%,3.64
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.64
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.86
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,busbar,,L3 Active Power,kW,30.11
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,busbar,,L2 Active Power,kW,25.38
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,busbar,,L1 Active Power,kW,35.22
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,busbar,,N Current (RMS),A,84.3
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,busbar,,L3 Current (RMS),A,126.1
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,busbar,,L2 Current (RMS),A,108.7
852661,Schools - Shire Oak,2023-08-08 22:30:00+00:00,busbar,,L1 Current (RMS),A,153.0
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.69
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.2
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,5.0,N Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.5
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.56
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.19
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.31
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,3.0,N Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.26
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.82
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,2.0,N Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,transformer,,Temperature,C,23.5
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.89
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.77
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage THD,%,3.74
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.7
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.61
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,busbar,,L3 Active Power,kW,29.68
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,busbar,,L2 Active Power,kW,26.41
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,busbar,,L1 Active Power,kW,36.59
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,busbar,,N Current (RMS),A,87.8
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,busbar,,L3 Current (RMS),A,124.8
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,busbar,,L2 Current (RMS),A,112.9
852661,Schools - Shire Oak,2023-08-08 22:20:00+00:00,busbar,,L1 Current (RMS),A,159.5
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.26
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,5.0,N Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.34
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.47
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,3.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.42
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.09
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.74
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,2.0,N Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.41
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.56
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.94
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.61
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,busbar,,L3 Active Power,kW,30.51
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,busbar,,L2 Active Power,kW,28.53
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,busbar,,L1 Active Power,kW,35.75
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,busbar,,N Current (RMS),A,83.3
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,busbar,,L3 Current (RMS),A,128.8
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,busbar,,L2 Current (RMS),A,121.9
852661,Schools - Shire Oak,2023-08-08 22:10:00+00:00,busbar,,L1 Current (RMS),A,157.6
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.36
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,5.0,N Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.99
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.97
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,3.0,N Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,67.2
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.94
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.98
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,11.3
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,46.4
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.06
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.22
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage THD,%,3.61
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.08
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.31
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.19
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,busbar,,L3 Active Power,kW,34.87
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,busbar,,L2 Active Power,kW,30.54
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,busbar,,L1 Active Power,kW,41.3
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,busbar,,N Current (RMS),A,92.0
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,busbar,,L3 Current (RMS),A,146.4
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,busbar,,L2 Current (RMS),A,130.0
852661,Schools - Shire Oak,2023-08-08 22:00:00+00:00,busbar,,L1 Current (RMS),A,178.5
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.69
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,5.0,N Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.5
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.46
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.92
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.25
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,3.0,N Current (RMS),A,43.6
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.25
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.12
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.21
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,2.0,N Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,68.8
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
