Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.71
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage THD,%,3.61
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.32
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.15
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.71
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.87
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,busbar,,L3 Active Power,kW,31.01
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,busbar,,L2 Active Power,kW,33.21
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,busbar,,L1 Active Power,kW,45.95
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,busbar,,N Current (RMS),A,96.2
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,busbar,,L3 Current (RMS),A,131.7
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,busbar,,L2 Current (RMS),A,141.4
852661,Schools - Shire Oak,2023-08-08 21:50:00+00:00,busbar,,L1 Current (RMS),A,197.4
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.98
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.23
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.1
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.75
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.8
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,3.0,N Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.33
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.11
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.83
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,2.0,N Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,55.4
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.06
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage THD,%,3.65
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.57
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,busbar,,L3 Active Power,kW,34.96
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,busbar,,L2 Active Power,kW,36.72
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,busbar,,L1 Active Power,kW,50.85
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,busbar,,N Current (RMS),A,103.7
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,busbar,,L3 Current (RMS),A,146.7
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,busbar,,L2 Current (RMS),A,154.7
852661,Schools - Shire Oak,2023-08-08 21:40:00+00:00,busbar,,L1 Current (RMS),A,217.5
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.02
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.66
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.01
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,3.0,N Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,72.4
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.58
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.38
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.58
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.0
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,2.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,60.1
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.14
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.14
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage THD,%,3.68
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.69
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.43
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,busbar,,L3 Active Power,kW,38.76
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,busbar,,L2 Active Power,kW,37.54
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,busbar,,L1 Active Power,kW,50.9
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,busbar,,N Current (RMS),A,99.5
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,busbar,,L3 Current (RMS),A,162.8
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,busbar,,L2 Current (RMS),A,158.3
852661,Schools - Shire Oak,2023-08-08 21:30:00+00:00,busbar,,L1 Current (RMS),A,218.3
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.94
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.32
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.17
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.4
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.41
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.32
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.85
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,3.0,N Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,71.8
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.62
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.75
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,2.0,N Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,transformer,,Temperature,C,24.0
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.4
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage THD,%,3.62
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.16
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.6
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.55
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,busbar,,L3 Active Power,kW,34.99
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,busbar,,L2 Active Power,kW,36.96
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,busbar,,L1 Active Power,kW,47.58
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,busbar,,N Current (RMS),A,98.7
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,busbar,,L3 Current (RMS),A,149.0
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,busbar,,L2 Current (RMS),A,156.9
852661,Schools - Shire Oak,2023-08-08 21:20:00+00:00,busbar,,L1 Current (RMS),A,205.9
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.49
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.19
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,5.0,N Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.73
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,12.97
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.43
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,3.0,N Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.3
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.75
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.9
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.8
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.77
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,transformer,,Temperature,C,24.1
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage THD,%,3.2
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage THD,%,3.59
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.64
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.49
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,busbar,,L3 Active Power,kW,31.34
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,busbar,,L2 Active Power,kW,43.21
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,busbar,,L1 Active Power,kW,45.9
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,busbar,,N Current (RMS),A,90.2
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,busbar,,L3 Current (RMS),A,133.4
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,busbar,,L2 Current (RMS),A,182.6
852661,Schools - Shire Oak,2023-08-08 21:10:00+00:00,busbar,,L1 Current (RMS),A,198.9
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.74
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.76
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,5.0,N Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.27
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,20.86
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,3.0,N Current (RMS),A,59.8
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.1
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,88.0
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.6
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.09
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,2.0,N Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,72.6
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,transformer,,Temperature,C,24.2
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.92
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.85
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage THD,%,3.51
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.9
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.6
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,busbar,,L3 Active Power,kW,33.07
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,busbar,,L2 Active Power,kW,39.12
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,busbar,,L1 Active Power,kW,53.36
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,busbar,,N Current (RMS),A,116.3
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,busbar,,L3 Current (RMS),A,139.5
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,busbar,,L2 Current (RMS),A,166.4
852661,Schools - Shire Oak,2023-08-08 21:00:00+00:00,busbar,,L1 Current (RMS),A,229.4
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.61
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.27
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,5.0,N Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.14
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.1
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,3.0,N Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,73.7
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.45
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.68
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.73
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,2.0,N Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage THD,%,2.71
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage THD,%,3.5
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.01
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.65
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.45
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,busbar,,L3 Active Power,kW,34.8
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,busbar,,L2 Active Power,kW,36.95
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,busbar,,L1 Active Power,kW,51.54
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,busbar,,N Current (RMS),A,105.5
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,busbar,,L3 Current (RMS),A,148.3
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,busbar,,L2 Current (RMS),A,158.2
852661,Schools - Shire Oak,2023-08-08 20:50:00+00:00,busbar,,L1 Current (RMS),A,222.8
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.09
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.21
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,5.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.21
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.19
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,18.66
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,3.0,N Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.1
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.98
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.99
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.85
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage THD,%,2.7
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage THD,%,3.44
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.29
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.15
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.8
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,busbar,,L3 Active Power,kW,34.8
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,busbar,,L2 Active Power,kW,37.71
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,busbar,,L1 Active Power,kW,50.84
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,busbar,,N Current (RMS),A,101.6
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,busbar,,L3 Current (RMS),A,148.2
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,busbar,,L2 Current (RMS),A,161.4
852661,Schools - Shire Oak,2023-08-08 20:40:00+00:00,busbar,,L1 Current (RMS),A,220.6
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.79
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.07
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.1
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,5.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.8
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.4
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,3.0,N Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.9
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.4
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,2.0,N Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,63.6
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.51
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.11
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.76
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage THD,%,3.41
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.1
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.66
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,busbar,,L3 Active Power,kW,36.77
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,busbar,,L2 Active Power,kW,40.48
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,busbar,,L1 Active Power,kW,54.19
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,busbar,,N Current (RMS),A,105.4
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,busbar,,L3 Current (RMS),A,156.4
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,busbar,,L2 Current (RMS),A,172.4
852661,Schools - Shire Oak,2023-08-08 20:30:00+00:00,busbar,,L1 Current (RMS),A,234.6
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.34
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.83
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.15
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,5.0,N Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.27
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.27
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.65
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,19.42
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,3.0,N Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,83.1
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.86
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.82
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,2.0,N Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,56.5
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.1
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,78.5
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.12
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage THD,%,2.65
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage THD,%,3.39
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.54
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.17
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,busbar,,L3 Active Power,kW,43.42
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,busbar,,L2 Active Power,kW,36.81
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,busbar,,L1 Active Power,kW,54.52
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,busbar,,N Current (RMS),A,117.0
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,busbar,,L3 Current (RMS),A,183.9
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,busbar,,L2 Current (RMS),A,157.6
852661,Schools - Shire Oak,2023-08-08 20:20:00+00:00,busbar,,L1 Current (RMS),A,237.7
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.96
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.19
