Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,5.0,N Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,68.2
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.29
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.71
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.04
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,3.0,N Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,77.8
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.73
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.67
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,2.0,N Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,58.4
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.84
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage THD,%,3.37
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.92
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.7
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.63
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,busbar,,L3 Active Power,kW,39.8
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,busbar,,L2 Active Power,kW,37.91
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,busbar,,L1 Active Power,kW,46.53
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,busbar,,N Current (RMS),A,93.2
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,busbar,,L3 Current (RMS),A,169.8
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,busbar,,L2 Current (RMS),A,162.6
852661,Schools - Shire Oak,2023-08-08 20:10:00+00:00,busbar,,L1 Current (RMS),A,204.2
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,16.44
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.77
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.56
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,5.0,N Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,70.2
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.22
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.66
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,3.0,N Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,51.5
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.89
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.11
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,2.0,N Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,56.1
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage THD,%,2.62
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.52
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage THD,%,3.42
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.75
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.09
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,busbar,,L3 Active Power,kW,41.7
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,busbar,,L2 Active Power,kW,37.47
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,busbar,,L1 Active Power,kW,46.12
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,busbar,,N Current (RMS),A,94.0
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,busbar,,L3 Current (RMS),A,177.3
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,busbar,,L2 Current (RMS),A,161.4
852661,Schools - Shire Oak,2023-08-08 20:00:00+00:00,busbar,,L1 Current (RMS),A,201.9
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,19.2
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.51
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,5.0,N Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,80.9
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.49
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.75
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.69
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,3.0,N Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.3
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.39
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.98
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,2.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,59.9
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.87
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage THD,%,2.68
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.43
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.16
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage THD,%,3.53
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.14
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,busbar,,L3 Active Power,kW,40.21
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,busbar,,L2 Active Power,kW,34.13
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,busbar,,L1 Active Power,kW,49.78
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,busbar,,N Current (RMS),A,101.9
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,busbar,,L3 Current (RMS),A,170.4
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,busbar,,L2 Current (RMS),A,146.6
852661,Schools - Shire Oak,2023-08-08 19:50:00+00:00,busbar,,L1 Current (RMS),A,216.1
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,22.55
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.03
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.11
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,5.0,N Current (RMS),A,62.3
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,94.8
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.95
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.84
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.4
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,3.0,N Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,57.0
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.87
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.28
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,12.72
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,2.0,N Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.2
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.95
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.1
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage THD,%,3.53
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.98
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.41
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,busbar,,L3 Active Power,kW,46.1
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,busbar,,L2 Active Power,kW,38.75
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,busbar,,L1 Active Power,kW,42.72
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,busbar,,N Current (RMS),A,94.8
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,busbar,,L3 Current (RMS),A,197.2
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,busbar,,L2 Current (RMS),A,165.0
852661,Schools - Shire Oak,2023-08-08 19:40:00+00:00,busbar,,L1 Current (RMS),A,187.5
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,23.35
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,5.0,N Current (RMS),A,62.1
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,97.5
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.8
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,18.81
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.07
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,19.93
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,3.0,N Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,78.6
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,85.8
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.72
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.74
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,2.0,N Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.74
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage THD,%,3.47
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.74
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.38
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.4
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,busbar,,L3 Active Power,kW,57.14
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,busbar,,L2 Active Power,kW,38.33
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,busbar,,L1 Active Power,kW,49.17
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,busbar,,N Current (RMS),A,116.6
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,busbar,,L3 Current (RMS),A,239.1
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,busbar,,L2 Current (RMS),A,163.0
852661,Schools - Shire Oak,2023-08-08 19:30:00+00:00,busbar,,L1 Current (RMS),A,212.9
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.54
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.28
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,5.0,N Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,78.8
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.0
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.71
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.35
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.47
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,3.0,N Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,80.0
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.35
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.85
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,2.0,N Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,50.5
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage THD,%,2.58
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.71
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage THD,%,3.44
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.91
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.92
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.57
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.75
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,busbar,,L3 Active Power,kW,43.17
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,busbar,,L2 Active Power,kW,33.41
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,busbar,,L1 Active Power,kW,45.36
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,busbar,,N Current (RMS),A,98.0
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,busbar,,L3 Current (RMS),A,181.9
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,busbar,,L2 Current (RMS),A,142.1
852661,Schools - Shire Oak,2023-08-08 19:20:00+00:00,busbar,,L1 Current (RMS),A,197.0
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.31
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.03
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.81
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,5.0,N Current (RMS),A,37.2
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,57.6
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.58
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.09
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.41
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.49
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,3.0,N Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.4
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.48
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.65
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,2.0,N Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.6
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,72.7
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,transformer,,Temperature,C,24.7
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.88
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage THD,%,3.46
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.91
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.42
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,busbar,,L3 Active Power,kW,36.24
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,busbar,,L2 Active Power,kW,39.1
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,busbar,,L1 Active Power,kW,46.59
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,busbar,,N Current (RMS),A,95.1
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,busbar,,L3 Current (RMS),A,155.0
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,busbar,,L2 Current (RMS),A,165.7
852661,Schools - Shire Oak,2023-08-08 19:10:00+00:00,busbar,,L1 Current (RMS),A,203.4
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.69
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.73
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.64
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,5.0,N Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.7
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.97
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.3
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.47
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,3.0,N Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,66.8
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.99
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,2.0,N Current (RMS),A,32.9
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.18
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,transformer,,Temperature,C,24.9
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage THD,%,2.64
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage THD,%,3.03
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage THD,%,3.47
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.6
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.82
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,busbar,,L3 Active Power,kW,27.51
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,busbar,,L2 Active Power,kW,40.01
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,busbar,,L1 Active Power,kW,47.71
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,busbar,,N Current (RMS),A,102.6
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,busbar,,L3 Current (RMS),A,116.9
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,busbar,,L2 Current (RMS),A,168.8
852661,Schools - Shire Oak,2023-08-08 19:00:00+00:00,busbar,,L1 Current (RMS),A,205.9
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.56
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.08
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,5.0,N Current (RMS),A,31.0
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.7
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.2
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.91
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,3.0,N Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,80.7
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.74
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.55
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,2.0,N Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,66.2
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.89
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,1.0,N Current (RMS),A,12.6
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,transformer,,Temperature,C,25.0
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.77
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage THD,%,3.43
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.51
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.37
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,busbar,,L3 Active Power,kW,32.0
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,busbar,,L2 Active Power,kW,34.74
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,busbar,,L1 Active Power,kW,51.38
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,busbar,,N Current (RMS),A,116.3
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,busbar,,L3 Current (RMS),A,134.9
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,busbar,,L2 Current (RMS),A,149.1
852661,Schools - Shire Oak,2023-08-08 18:50:00+00:00,busbar,,L1 Current (RMS),A,220.2
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.35
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.75
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.35
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,5.0,N Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,52.6
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.47
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.11
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.96
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.98
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.32
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.5
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.16
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,19.44
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,2.0,N Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.6
