Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,82.5
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,transformer,,Temperature,C,25.1
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.88
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage THD,%,3.4
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.74
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.39
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.19
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,busbar,,L3 Active Power,kW,33.97
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,busbar,,L2 Active Power,kW,36.67
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,busbar,,L1 Active Power,kW,49.74
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,busbar,,N Current (RMS),A,100.8
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,busbar,,L3 Current (RMS),A,144.2
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,busbar,,L2 Current (RMS),A,156.2
852661,Schools - Shire Oak,2023-08-08 18:40:00+00:00,busbar,,L1 Current (RMS),A,213.3
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.82
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.94
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.07
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,5.0,N Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.56
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.75
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,3.0,N Current (RMS),A,36.7
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.4
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.78
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.55
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.64
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,2.0,N Current (RMS),A,57.3
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,96.4
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,transformer,,Temperature,C,25.3
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage THD,%,3.0
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.36
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage THD,%,3.39
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.79
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,busbar,,L3 Active Power,kW,35.5
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,busbar,,L2 Active Power,kW,37.24
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,busbar,,L1 Active Power,kW,56.41
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,busbar,,N Current (RMS),A,122.1
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,busbar,,L3 Current (RMS),A,150.3
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,busbar,,L2 Current (RMS),A,158.3
852661,Schools - Shire Oak,2023-08-08 18:30:00+00:00,busbar,,L1 Current (RMS),A,242.9
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.4
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.44
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,11.48
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,5.0,N Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,49.6
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.36
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.04
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.46
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.9
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,3.0,N Current (RMS),A,43.7
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,64.8
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.26
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.89
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.7
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.24
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,25.66
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,2.0,N Current (RMS),A,75.2
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,108.8
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,transformer,,Temperature,C,25.3
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.4
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.02
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage THD,%,3.34
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.39
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.32
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,busbar,,L3 Active Power,kW,31.06
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,busbar,,L2 Active Power,kW,36.08
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,busbar,,L1 Active Power,kW,61.63
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,busbar,,N Current (RMS),A,143.2
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,busbar,,L3 Current (RMS),A,131.6
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,busbar,,L2 Current (RMS),A,153.6
852661,Schools - Shire Oak,2023-08-08 18:20:00+00:00,busbar,,L1 Current (RMS),A,263.7
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.9
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.1
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.94
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,5.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.4
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.4
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.09
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.78
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.61
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,3.0,N Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.0
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.87
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.67
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.09
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,2.0,N Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,47.5
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.4
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,transformer,,Temperature,C,25.4
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.38
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.53
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.66
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,busbar,,L3 Active Power,kW,40.06
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,busbar,,L2 Active Power,kW,38.52
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,busbar,,L1 Active Power,kW,55.54
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,busbar,,N Current (RMS),A,115.9
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,busbar,,L3 Current (RMS),A,169.8
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,busbar,,L2 Current (RMS),A,163.8
852661,Schools - Shire Oak,2023-08-08 18:10:00+00:00,busbar,,L1 Current (RMS),A,239.1
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,14.91
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.74
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.22
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,5.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,63.9
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,53.2
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.26
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.16
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,3.0,N Current (RMS),A,29.3
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,32.8
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,64.3
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.05
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.38
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.77
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,20.72
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,2.0,N Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.2
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,89.3
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.11
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,transformer,,Temperature,C,25.3
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.24
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.59
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.28
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,busbar,,L3 Active Power,kW,48.27
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,busbar,,L2 Active Power,kW,45.47
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,busbar,,L1 Active Power,kW,53.58
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,busbar,,N Current (RMS),A,86.4
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,busbar,,L3 Current (RMS),A,203.2
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,busbar,,L2 Current (RMS),A,192.3
852661,Schools - Shire Oak,2023-08-08 18:00:00+00:00,busbar,,L1 Current (RMS),A,230.7
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.04
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.47
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,5.0,N Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,56.1
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,66.1
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,47.1
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.6
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.22
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.59
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.5
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.5
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.65
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.11
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.28
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.31
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,2.0,N Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,77.9
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.48
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,transformer,,Temperature,C,24.9
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.49
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,busbar,,L3 Active Power,kW,41.25
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,busbar,,L2 Active Power,kW,43.11
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,busbar,,L1 Active Power,kW,48.71
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,busbar,,N Current (RMS),A,83.1
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,busbar,,L3 Current (RMS),A,174.0
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,busbar,,L2 Current (RMS),A,182.8
852661,Schools - Shire Oak,2023-08-08 17:50:00+00:00,busbar,,L1 Current (RMS),A,211.2
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.61
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,19.04
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.04
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,14.74
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,5.0,N Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,80.7
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.2
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,63.8
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.78
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.45
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,3.0,N Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,71.2
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.6
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,24.19
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,2.0,N Current (RMS),A,60.6
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,103.5
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,transformer,,Temperature,C,24.8
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,238.98
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage THD,%,3.31
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.15
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.31
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,busbar,,L3 Active Power,kW,42.66
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,busbar,,L2 Active Power,kW,38.03
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,busbar,,L1 Active Power,kW,64.0
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,busbar,,N Current (RMS),A,136.8
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,busbar,,L3 Current (RMS),A,180.3
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,busbar,,L2 Current (RMS),A,162.4
852661,Schools - Shire Oak,2023-08-08 17:40:00+00:00,busbar,,L1 Current (RMS),A,274.1
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,19.59
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.2
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,13.75
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,5.0,N Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,83.2
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,60.8
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,59.8
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.62
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.58
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.42
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,3.0,N Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,67.6
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.53
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.35
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,25.75
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,2.0,N Current (RMS),A,63.8
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.8
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,111.3
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,transformer,,Temperature,C,24.7
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.82
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.09
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,busbar,,L3 Active Power,kW,40.32
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,busbar,,L2 Active Power,kW,39.13
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,busbar,,L1 Active Power,kW,63.44
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,busbar,,N Current (RMS),A,130.6
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,busbar,,L3 Current (RMS),A,170.1
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,busbar,,L2 Current (RMS),A,167.0
852661,Schools - Shire Oak,2023-08-08 17:30:00+00:00,busbar,,L1 Current (RMS),A,272.2
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,19.01
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.2
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.91
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,5.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,80.5
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,72.2
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.68
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.1
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,20.01
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,3.0,N Current (RMS),A,60.6
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,86.9
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.72
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.04
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,2.0,N Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,86.2
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.85
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,1.0,N Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.5
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,transformer,,Temperature,C,24.7
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.23
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,busbar,,L3 Active Power,kW,35.35
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,busbar,,L2 Active Power,kW,40.93
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,busbar,,L1 Active Power,kW,66.18
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,busbar,,N Current (RMS),A,142.3
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,busbar,,L3 Current (RMS),A,150.5
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,busbar,,L2 Current (RMS),A,175.2
852661,Schools - Shire Oak,2023-08-08 17:20:00+00:00,busbar,,L1 Current (RMS),A,283.8
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,19.1
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.37
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.49
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,5.0,N Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,81.1
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,58.5
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.83
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.22
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,3.0,N Current (RMS),A,55.1
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.9
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,78.7
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.59
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.86
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.46
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.52
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,2.0,N Current (RMS),A,52.3
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,87.6
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.79
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,transformer,,Temperature,C,24.6
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage THD,%,2.57
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.2
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage THD,%,2.86
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.22
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.82
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.18
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,busbar,,L3 Active Power,kW,36.88
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,busbar,,L2 Active Power,kW,39.37
