Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,busbar,,L1 Active Power,kW,60.78
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,busbar,,N Current (RMS),A,126.2
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,busbar,,L3 Current (RMS),A,156.3
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,busbar,,L2 Current (RMS),A,167.6
852661,Schools - Shire Oak,2023-08-08 17:10:00+00:00,busbar,,L1 Current (RMS),A,260.9
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,20.37
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.32
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,14.15
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,5.0,N Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,85.7
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.8
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,60.7
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.02
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.53
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,3.0,N Current (RMS),A,48.9
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,70.7
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.13
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.05
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.24
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.73
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,2.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,66.4
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,75.3
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,transformer,,Temperature,C,24.5
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage THD,%,2.61
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.49
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,busbar,,L3 Active Power,kW,38.29
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,busbar,,L2 Active Power,kW,42.79
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,busbar,,L1 Active Power,kW,56.71
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,busbar,,N Current (RMS),A,101.0
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,busbar,,L3 Current (RMS),A,161.5
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,busbar,,L2 Current (RMS),A,181.8
852661,Schools - Shire Oak,2023-08-08 17:00:00+00:00,busbar,,L1 Current (RMS),A,242.5
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.4
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.85
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,13.08
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,5.0,N Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,65.3
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,57.4
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.07
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,3.0,N Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,14.8
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.94
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.14
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.53
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,15.36
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.22
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,2.0,N Current (RMS),A,42.6
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,66.6
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,81.3
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.02
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.73
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.32
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.13
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,busbar,,L3 Active Power,kW,32.67
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,busbar,,L2 Active Power,kW,37.89
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,busbar,,L1 Active Power,kW,54.04
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,busbar,,N Current (RMS),A,109.0
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,busbar,,L3 Current (RMS),A,139.0
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,busbar,,L2 Current (RMS),A,162.3
852661,Schools - Shire Oak,2023-08-08 16:50:00+00:00,busbar,,L1 Current (RMS),A,231.8
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,18.59
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,15.32
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,5.0,N Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,80.2
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,65.8
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.04
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.6
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,3.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,39.4
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.18
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.17
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.81
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,2.0,N Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.29
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,1.0,N Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage THD,%,2.54
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.57
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.6
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage THD,%,3.28
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.45
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,busbar,,L3 Active Power,kW,39.61
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,busbar,,L2 Active Power,kW,35.42
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,busbar,,L1 Active Power,kW,52.32
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,busbar,,N Current (RMS),A,111.2
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,busbar,,L3 Current (RMS),A,168.6
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,busbar,,L2 Current (RMS),A,152.2
852661,Schools - Shire Oak,2023-08-08 16:40:00+00:00,busbar,,L1 Current (RMS),A,224.1
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,16.49
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.46
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,14.82
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,5.0,N Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,69.4
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,63.9
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.89
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.17
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.65
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.73
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,3.0,N Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.79
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.88
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,17.13
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,17.18
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,2.0,N Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,72.6
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.86
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,21.1
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage THD,%,2.51
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.71
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.92
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.32
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,busbar,,L3 Active Power,kW,41.69
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,busbar,,L2 Active Power,kW,44.6
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,busbar,,L1 Active Power,kW,51.24
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,busbar,,N Current (RMS),A,88.0
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,busbar,,L3 Current (RMS),A,173.9
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,busbar,,L2 Current (RMS),A,187.5
852661,Schools - Shire Oak,2023-08-08 16:30:00+00:00,busbar,,L1 Current (RMS),A,220.3
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.45
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,18.47
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.02
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,16.28
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,5.0,N Current (RMS),A,36.0
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,78.8
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,56.6
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,70.0
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.42
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.96
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.73
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,3.0,N Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,55.8
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.23
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.84
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.35
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,22.91
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,2.0,N Current (RMS),A,56.6
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.6
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,97.3
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.76
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage THD,%,2.53
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage THD,%,3.27
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.16
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,busbar,,L3 Active Power,kW,36.59
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,busbar,,L2 Active Power,kW,39.84
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,busbar,,L1 Active Power,kW,60.21
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,busbar,,N Current (RMS),A,124.2
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,busbar,,L3 Current (RMS),A,154.3
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,busbar,,L2 Current (RMS),A,168.7
852661,Schools - Shire Oak,2023-08-08 16:20:00+00:00,busbar,,L1 Current (RMS),A,257.2
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.08
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,15.96
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,15.2
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.69
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,5.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,67.1
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,64.5
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.7
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.08
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,3.0,N Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.33
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.26
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.37
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.19
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,20.38
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,2.0,N Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,53.7
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,86.1
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.98
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage THD,%,2.6
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage THD,%,2.91
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.22
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage THD,%,3.25
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,busbar,,L3 Active Power,kW,34.01
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,busbar,,L2 Active Power,kW,43.31
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,busbar,,L1 Active Power,kW,57.73
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,busbar,,N Current (RMS),A,109.9
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,busbar,,L3 Current (RMS),A,142.8
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,busbar,,L2 Current (RMS),A,182.9
852661,Schools - Shire Oak,2023-08-08 16:10:00+00:00,busbar,,L1 Current (RMS),A,245.2
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,17.11
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.2
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,12.69
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,5.0,N Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,71.6
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,54.3
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.61
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.49
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,3.0,N Current (RMS),A,45.4
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.1
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.81
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.63
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.84
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,2.0,N Current (RMS),A,48.0
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.2
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.66
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage THD,%,2.48
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.68
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,busbar,,L3 Active Power,kW,37.35
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,busbar,,L2 Active Power,kW,36.59
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,busbar,,L1 Active Power,kW,55.65
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,busbar,,N Current (RMS),A,113.2
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,busbar,,L3 Current (RMS),A,156.3
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,busbar,,L2 Current (RMS),A,156.5
852661,Schools - Shire Oak,2023-08-08 16:00:00+00:00,busbar,,L1 Current (RMS),A,236.5
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.72
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,16.63
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.02
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,14.24
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,5.0,N Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,70.2
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.8
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,60.5
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.44
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,3.0,N Current (RMS),A,46.2
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,68.3
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.6
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.44
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.11
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.66
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,2.0,N Current (RMS),A,46.1
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,79.4
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.04
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.92
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage THD,%,2.45
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.6
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,busbar,,L3 Active Power,kW,36.08
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,busbar,,L2 Active Power,kW,33.49
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,busbar,,L1 Active Power,kW,57.23
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,busbar,,N Current (RMS),A,121.5
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,busbar,,L3 Current (RMS),A,152.3
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,busbar,,L2 Current (RMS),A,142.7
852661,Schools - Shire Oak,2023-08-08 15:50:00+00:00,busbar,,L1 Current (RMS),A,243.7
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.88
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.84
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,10.05
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,5.0,N Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.8
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,44.3
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.03
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,3.0,N Current (RMS),A,45.2
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.58
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.17
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.9
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,2.0,N Current (RMS),A,40.2
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,72.1
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.95
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.74
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage THD,%,2.49
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.78
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.79
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,busbar,,L3 Active Power,kW,27.53
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,busbar,,L2 Active Power,kW,31.33
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,busbar,,L1 Active Power,kW,50.51
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,busbar,,N Current (RMS),A,112.7
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,busbar,,L3 Current (RMS),A,116.7
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,busbar,,L2 Current (RMS),A,133.4
852661,Schools - Shire Oak,2023-08-08 15:40:00+00:00,busbar,,L1 Current (RMS),A,215.4
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.89
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.59
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.04
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,5.0,N Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.97
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,3.0,N Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
