Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.49
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,16.31
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,2.0,N Current (RMS),A,42.2
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,68.6
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.52
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.43
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage THD,%,2.55
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage THD,%,2.95
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage THD,%,3.33
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.05
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,busbar,,L3 Active Power,kW,27.24
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,busbar,,L2 Active Power,kW,32.27
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,busbar,,L1 Active Power,kW,49.63
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,busbar,,N Current (RMS),A,106.7
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,busbar,,L3 Current (RMS),A,115.6
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,busbar,,L2 Current (RMS),A,137.6
852661,Schools - Shire Oak,2023-08-08 15:30:00+00:00,busbar,,L1 Current (RMS),A,211.2
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.97
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.07
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.03
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.4
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,2.0,N Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.11
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage THD,%,2.5
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage THD,%,2.9
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.48
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage THD,%,3.26
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.63
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.62
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,busbar,,L3 Active Power,kW,23.15
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,busbar,,L2 Active Power,kW,33.03
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,busbar,,L1 Active Power,kW,46.01
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,busbar,,N Current (RMS),A,103.2
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,busbar,,L3 Current (RMS),A,99.3
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,busbar,,L2 Current (RMS),A,141.1
852661,Schools - Shire Oak,2023-08-08 15:20:00+00:00,busbar,,L1 Current (RMS),A,197.2
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.99
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,12.75
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,5.0,N Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,54.9
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.87
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.73
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.97
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,14.6
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.0
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.73
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.85
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.3
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.64
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,2.0,N Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,67.4
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.43
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.2
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.7
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage THD,%,3.29
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.36
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.63
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,busbar,,L3 Active Power,kW,28.13
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,busbar,,L2 Active Power,kW,35.46
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,busbar,,L1 Active Power,kW,47.74
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,busbar,,N Current (RMS),A,96.3
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,busbar,,L3 Current (RMS),A,119.5
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,busbar,,L2 Current (RMS),A,150.3
852661,Schools - Shire Oak,2023-08-08 15:10:00+00:00,busbar,,L1 Current (RMS),A,205.6
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.83
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.03
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,5.0,N Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,13.62
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.81
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,3.0,N Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.7
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.4
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.18
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,2.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.9
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,transformer,,Temperature,C,24.4
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage THD,%,2.52
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage THD,%,2.92
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage THD,%,3.3
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.95
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.61
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.51
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,busbar,,L3 Active Power,kW,22.1
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,busbar,,L2 Active Power,kW,32.8
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,busbar,,L1 Active Power,kW,41.57
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,busbar,,N Current (RMS),A,91.8
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,busbar,,L3 Current (RMS),A,95.4
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,busbar,,L2 Current (RMS),A,140.1
852661,Schools - Shire Oak,2023-08-08 15:00:00+00:00,busbar,,L1 Current (RMS),A,180.5
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.08
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.24
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,5.0,N Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.28
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.43
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.61
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,3.0,N Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.0
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.31
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,2.0,N Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.16
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,transformer,,Temperature,C,24.3
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.67
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.44
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.31
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,busbar,,L3 Active Power,kW,23.84
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,busbar,,L2 Active Power,kW,28.19
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,busbar,,L1 Active Power,kW,38.07
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,busbar,,N Current (RMS),A,83.6
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,busbar,,L3 Current (RMS),A,102.1
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,busbar,,L2 Current (RMS),A,121.5
852661,Schools - Shire Oak,2023-08-08 14:50:00+00:00,busbar,,L1 Current (RMS),A,166.5
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,5.0,N Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.29
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.74
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.97
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,3.0,N Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.75
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.98
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.72
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,2.0,N Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.8
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.12
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.73
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,1.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,transformer,,Temperature,C,24.1
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.43
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.24
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.79
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,busbar,,L3 Active Power,kW,22.98
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,busbar,,L2 Active Power,kW,25.69
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,busbar,,L1 Active Power,kW,39.07
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,busbar,,N Current (RMS),A,89.5
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,busbar,,L3 Current (RMS),A,97.6
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,busbar,,L2 Current (RMS),A,109.4
852661,Schools - Shire Oak,2023-08-08 14:40:00+00:00,busbar,,L1 Current (RMS),A,168.5
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.83
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.25
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,5.0,N Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.95
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,3.0,N Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.6
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.89
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.69
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,2.0,N Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.0
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.11
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,1.0,N Current (RMS),A,8.8
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.17
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,busbar,,L3 Active Power,kW,25.75
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,busbar,,L2 Active Power,kW,26.64
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,busbar,,L1 Active Power,kW,37.72
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,busbar,,N Current (RMS),A,80.3
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,busbar,,L3 Current (RMS),A,108.9
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,busbar,,L2 Current (RMS),A,113.8
852661,Schools - Shire Oak,2023-08-08 14:30:00+00:00,busbar,,L1 Current (RMS),A,162.1
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.71
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.72
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,5.0,N Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.3
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.3
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.93
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,3.0,N Current (RMS),A,35.7
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.47
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.71
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.52
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,2.0,N Current (RMS),A,39.3
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,61.0
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.24
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.58
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,1.0,N Current (RMS),A,10.4
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,24.0
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.46
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.34
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,busbar,,L3 Active Power,kW,27.53
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,busbar,,L2 Active Power,kW,27.17
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,busbar,,L1 Active Power,kW,40.99
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,busbar,,N Current (RMS),A,87.6
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,busbar,,L3 Current (RMS),A,115.6
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,busbar,,L2 Current (RMS),A,115.9
852661,Schools - Shire Oak,2023-08-08 14:20:00+00:00,busbar,,L1 Current (RMS),A,174.4
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.67
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.03
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.64
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.73
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,3.0,N Current (RMS),A,27.7
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.65
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,2.0,N Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.3
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.53
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.44
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage THD,%,3.17
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.87
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,busbar,,L3 Active Power,kW,28.67
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,busbar,,L2 Active Power,kW,29.54
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,busbar,,L1 Active Power,kW,43.13
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,busbar,,N Current (RMS),A,89.6
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,busbar,,L3 Current (RMS),A,120.1
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,busbar,,L2 Current (RMS),A,125.7
852661,Schools - Shire Oak,2023-08-08 14:10:00+00:00,busbar,,L1 Current (RMS),A,183.8
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.7
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.92
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.72
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.85
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,5.0,N Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.98
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.96
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,3.0,N Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,63.4
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.3
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,2.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.39
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.46
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.1
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,transformer,,Temperature,C,23.8
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage THD,%,2.34
