Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage THD,%,3.21
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.88
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.98
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,busbar,,L3 Active Power,kW,33.42
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,busbar,,L2 Active Power,kW,35.08
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,busbar,,L1 Active Power,kW,40.73
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,busbar,,N Current (RMS),A,75.4
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,busbar,,L3 Current (RMS),A,139.9
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,busbar,,L2 Current (RMS),A,147.9
852661,Schools - Shire Oak,2023-08-08 14:00:00+00:00,busbar,,L1 Current (RMS),A,174.4
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.84
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.91
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,5.0,N Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,38.3
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.3
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.93
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,3.0,N Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.9
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.82
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,2.0,N Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,58.3
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.3
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.55
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.36
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.02
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.42
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,busbar,,L3 Active Power,kW,28.67
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,busbar,,L2 Active Power,kW,39.17
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,busbar,,L1 Active Power,kW,42.65
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,busbar,,N Current (RMS),A,78.6
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,busbar,,L3 Current (RMS),A,119.9
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,busbar,,L2 Current (RMS),A,163.9
852661,Schools - Shire Oak,2023-08-08 13:50:00+00:00,busbar,,L1 Current (RMS),A,182.7
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.68
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.37
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,5.0,N Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.6
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.05
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.09
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.32
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,18.06
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,3.0,N Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,75.3
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.02
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.54
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,2.0,N Current (RMS),A,29.5
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.8
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.93
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.88
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,transformer,,Temperature,C,23.9
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,busbar,,L3 Active Power,kW,30.59
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,busbar,,L2 Active Power,kW,38.61
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,busbar,,L1 Active Power,kW,42.83
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,busbar,,N Current (RMS),A,76.3
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,busbar,,L3 Current (RMS),A,127.6
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,busbar,,L2 Current (RMS),A,162.2
852661,Schools - Shire Oak,2023-08-08 13:40:00+00:00,busbar,,L1 Current (RMS),A,184.2
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.22
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.04
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,5.0,N Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.9
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.8
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,3.0,N Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,47.4
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.7
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.5
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.9
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.74
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.9
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,2.0,N Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.54
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.43
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,1.0,N Current (RMS),A,11.3
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.8
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.2
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage THD,%,2.83
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.39
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.23
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.6
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,busbar,,L3 Active Power,kW,24.58
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,busbar,,L2 Active Power,kW,29.56
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,busbar,,L1 Active Power,kW,40.84
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,busbar,,N Current (RMS),A,87.6
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,busbar,,L3 Current (RMS),A,105.4
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,busbar,,L2 Current (RMS),A,126.0
852661,Schools - Shire Oak,2023-08-08 13:30:00+00:00,busbar,,L1 Current (RMS),A,175.4
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.82
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.97
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.63
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.6
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.21
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,2.0,N Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.9
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.37
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.87
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.91
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.59
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,busbar,,L3 Active Power,kW,23.09
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,busbar,,L2 Active Power,kW,27.86
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,busbar,,L1 Active Power,kW,38.04
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,busbar,,N Current (RMS),A,84.3
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,busbar,,L3 Current (RMS),A,98.6
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,busbar,,L2 Current (RMS),A,118.9
852661,Schools - Shire Oak,2023-08-08 13:20:00+00:00,busbar,,L1 Current (RMS),A,165.1
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.03
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.37
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,5.0,N Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,41.1
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.12
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.33
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,3.0,N Current (RMS),A,39.2
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.56
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,2.0,N Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,65.9
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.36
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.41
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,1.0,N Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,23.2
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage THD,%,2.66
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.05
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.89
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,busbar,,L3 Active Power,kW,24.32
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,busbar,,L2 Active Power,kW,29.78
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,busbar,,L1 Active Power,kW,46.21
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,busbar,,N Current (RMS),A,104.3
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,busbar,,L3 Current (RMS),A,103.9
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,busbar,,L2 Current (RMS),A,126.7
852661,Schools - Shire Oak,2023-08-08 13:10:00+00:00,busbar,,L1 Current (RMS),A,197.0
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.91
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.55
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.32
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.71
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,3.0,N Current (RMS),A,38.2
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.9
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.7
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.85
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,2.0,N Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,67.3
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.94
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.15
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.21
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,1.0,N Current (RMS),A,13.7
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,transformer,,Temperature,C,23.7
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.2
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,busbar,,L3 Active Power,kW,22.95
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,busbar,,L2 Active Power,kW,26.49
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,busbar,,L1 Active Power,kW,45.84
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,busbar,,N Current (RMS),A,111.2
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,busbar,,L3 Current (RMS),A,98.2
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,busbar,,L2 Current (RMS),A,113.9
852661,Schools - Shire Oak,2023-08-08 13:00:00+00:00,busbar,,L1 Current (RMS),A,195.7
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.48
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.08
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.45
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.83
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.94
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.36
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.32
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,3.0,N Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,19.87
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,2.0,N Current (RMS),A,55.1
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,83.3
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.9
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,transformer,,Temperature,C,23.6
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.51
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage THD,%,2.8
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.63
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,busbar,,L3 Active Power,kW,21.63
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,busbar,,L2 Active Power,kW,25.09
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,busbar,,L1 Active Power,kW,48.98
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,busbar,,N Current (RMS),A,125.2
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,busbar,,L3 Current (RMS),A,92.8
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,busbar,,L2 Current (RMS),A,108.0
852661,Schools - Shire Oak,2023-08-08 12:50:00+00:00,busbar,,L1 Current (RMS),A,208.1
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,5.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.1
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.42
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.14
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.16
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,3.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,17.3
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.5
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.7
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.08
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,2.0,N Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,63.4
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,transformer,,Temperature,C,23.5
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage THD,%,2.37
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage THD,%,3.18
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.27
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.42
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,busbar,,L3 Active Power,kW,22.67
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,busbar,,L2 Active Power,kW,26.11
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,busbar,,L1 Active Power,kW,41.54
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,busbar,,N Current (RMS),A,95.2
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,busbar,,L3 Current (RMS),A,98.8
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,busbar,,L2 Current (RMS),A,111.8
852661,Schools - Shire Oak,2023-08-08 12:40:00+00:00,busbar,,L1 Current (RMS),A,179.1
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.34
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.02
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.69
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,5.0,N Current (RMS),A,23.4
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,36.5
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.41
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,3.0,N Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.63
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.48
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,2.0,N Current (RMS),A,39.9
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,5.08
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.17
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.8
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,transformer,,Temperature,C,23.3
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage THD,%,3.19
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.71
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,busbar,,L3 Active Power,kW,33.68
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,busbar,,L2 Active Power,kW,27.74
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,busbar,,L1 Active Power,kW,34.88
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,busbar,,N Current (RMS),A,74.1
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,busbar,,L3 Current (RMS),A,140.7
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,busbar,,L2 Current (RMS),A,118.4
852661,Schools - Shire Oak,2023-08-08 12:30:00+00:00,busbar,,L1 Current (RMS),A,152.6
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,5.0,N Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.0
