Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.44
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.18
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.63
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.03
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,3.0,N Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.8
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.1
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,17.38
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,2.0,N Current (RMS),A,44.2
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,72.9
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.92
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,1.0,N Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,transformer,,Temperature,C,23.1
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage THD,%,2.4
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.32
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.46
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage THD,%,3.22
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,busbar,,L3 Active Power,kW,22.34
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,busbar,,L2 Active Power,kW,31.43
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,busbar,,L1 Active Power,kW,39.82
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,busbar,,N Current (RMS),A,88.1
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,busbar,,L3 Current (RMS),A,99.1
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
852661,Schools - Shire Oak,2023-08-08 12:20:00+00:00,busbar,,L1 Current (RMS),A,171.1
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.41
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,2.24
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,13.37
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,5.0,N Current (RMS),A,43.0
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,14.4
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,56.3
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.55
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.78
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.78
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,3.0,N Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.54
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.94
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,2.0,N Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,62.8
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.2
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.49
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.9
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,transformer,,Temperature,C,22.8
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.35
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,busbar,,L3 Active Power,kW,17.25
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,busbar,,L2 Active Power,kW,27.8
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,busbar,,L1 Active Power,kW,43.49
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,busbar,,N Current (RMS),A,107.6
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,busbar,,L3 Current (RMS),A,75.5
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,busbar,,L2 Current (RMS),A,117.9
852661,Schools - Shire Oak,2023-08-08 12:10:00+00:00,busbar,,L1 Current (RMS),A,185.7
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,13.98
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,5.0,N Current (RMS),A,40.0
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,59.3
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.45
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.86
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.91
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.05
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,3.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,36.6
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.69
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.81
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,2.0,N Current (RMS),A,32.4
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.99
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,transformer,,Temperature,C,22.6
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage THD,%,2.25
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.51
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.58
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.06
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,busbar,,L3 Active Power,kW,25.57
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,busbar,,L2 Active Power,kW,31.07
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,busbar,,L1 Active Power,kW,46.29
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,busbar,,N Current (RMS),A,95.8
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,busbar,,L3 Current (RMS),A,111.4
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,busbar,,L2 Current (RMS),A,131.2
852661,Schools - Shire Oak,2023-08-08 12:00:00+00:00,busbar,,L1 Current (RMS),A,197.5
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.55
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.79
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.91
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,5.0,N Current (RMS),A,34.2
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,51.8
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.94
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.17
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.75
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,3.0,N Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.7
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,3.19
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.49
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.58
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.07
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,2.0,N Current (RMS),A,40.8
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,54.2
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,75.7
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,1.0,N Current (RMS),A,10.3
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,transformer,,Temperature,C,22.5
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.87
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.38
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.11
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,busbar,,L3 Active Power,kW,23.4
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,busbar,,L2 Active Power,kW,32.85
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,busbar,,L1 Active Power,kW,47.03
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,busbar,,N Current (RMS),A,100.4
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,busbar,,L3 Current (RMS),A,99.8
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,busbar,,L2 Current (RMS),A,138.4
852661,Schools - Shire Oak,2023-08-08 11:50:00+00:00,busbar,,L1 Current (RMS),A,201.3
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.65
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,12.17
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,5.0,N Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,52.1
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.49
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.73
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,3.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.37
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.53
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.02
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,2.0,N Current (RMS),A,46.6
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,73.3
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.1
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.75
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,transformer,,Temperature,C,22.5
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.63
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage THD,%,3.14
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.46
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.29
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,busbar,,L3 Active Power,kW,21.44
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,busbar,,L2 Active Power,kW,26.25
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,busbar,,L1 Active Power,kW,46.67
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,busbar,,N Current (RMS),A,118.3
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,busbar,,L3 Current (RMS),A,91.6
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,busbar,,L2 Current (RMS),A,113.4
852661,Schools - Shire Oak,2023-08-08 11:40:00+00:00,busbar,,L1 Current (RMS),A,200.1
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.9
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,5.0,N Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,55.5
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.21
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.96
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.5
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,3.0,N Current (RMS),A,24.7
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.35
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.14
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,2.0,N Current (RMS),A,29.9
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.4
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.2
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,1.0,N Current (RMS),A,12.2
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,transformer,,Temperature,C,22.5
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.67
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.99
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.74
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.93
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,busbar,,L3 Active Power,kW,19.85
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,busbar,,L2 Active Power,kW,23.77
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,busbar,,L1 Active Power,kW,42.64
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,busbar,,N Current (RMS),A,110.1
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,busbar,,L3 Current (RMS),A,86.4
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,busbar,,L2 Current (RMS),A,103.8
852661,Schools - Shire Oak,2023-08-08 11:30:00+00:00,busbar,,L1 Current (RMS),A,185.0
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.07
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.69
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.07
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,5.0,N Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,40.6
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.82
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.01
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,2.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.19
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.32
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,transformer,,Temperature,C,22.4
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage THD,%,2.79
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.85
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,busbar,,L3 Active Power,kW,24.95
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,busbar,,L2 Active Power,kW,24.22
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,busbar,,L1 Active Power,kW,37.38
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,busbar,,N Current (RMS),A,87.9
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,busbar,,L3 Current (RMS),A,106.5
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,busbar,,L2 Current (RMS),A,105.5
852661,Schools - Shire Oak,2023-08-08 11:20:00+00:00,busbar,,L1 Current (RMS),A,163.7
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.36
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.45
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.11
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,5.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,39.7
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.26
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.96
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.2
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.91
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.17
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.59
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.29
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.92
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,1.0,N Current (RMS),A,11.5
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage THD,%,2.25
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.75
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.84
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,busbar,,L3 Active Power,kW,25.85
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,busbar,,L2 Active Power,kW,22.67
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,busbar,,L1 Active Power,kW,42.63
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,busbar,,N Current (RMS),A,106.9
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,busbar,,L2 Current (RMS),A,99.3
852661,Schools - Shire Oak,2023-08-08 11:10:00+00:00,busbar,,L1 Current (RMS),A,184.1
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.79
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.47
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,5.0,N Current (RMS),A,32.2
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,3.0,N Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.2
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.38
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,41.0
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,1.0,N Current (RMS),A,13.4
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,transformer,,Temperature,C,22.3
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage THD,%,3.1
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.9
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.49
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.35
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,busbar,,L3 Active Power,kW,23.59
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,busbar,,L2 Active Power,kW,26.92
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,busbar,,L1 Active Power,kW,41.38
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,busbar,,N Current (RMS),A,99.0
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,busbar,,L3 Current (RMS),A,102.6
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,busbar,,L2 Current (RMS),A,115.8
852661,Schools - Shire Oak,2023-08-08 11:00:00+00:00,busbar,,L1 Current (RMS),A,180.1
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.75
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,2.6
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.35
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,11.6
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,5.0,N Current (RMS),A,33.7
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.8
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.98
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.26
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,3.0,N Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.4
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.43
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.45
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.03
