Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.11
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,1.0,N Current (RMS),A,12.5
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.1
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,transformer,,Temperature,C,22.2
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage THD,%,2.32
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.04
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage THD,%,2.82
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.76
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage THD,%,3.16
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.69
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,busbar,,L3 Active Power,kW,20.17
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,busbar,,L2 Active Power,kW,30.64
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,busbar,,L1 Active Power,kW,35.36
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,busbar,,N Current (RMS),A,77.5
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,busbar,,L3 Current (RMS),A,87.3
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,busbar,,L2 Current (RMS),A,130.4
852661,Schools - Shire Oak,2023-08-08 10:50:00+00:00,busbar,,L1 Current (RMS),A,155.1
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.72
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.55
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,5.0,N Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.93
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.24
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.26
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,3.0,N Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.78
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.39
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,2.0,N Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.7
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.68
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,1.0,N Current (RMS),A,9.4
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,25.2
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,transformer,,Temperature,C,22.0
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage THD,%,2.31
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage THD,%,2.81
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage THD,%,3.13
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.99
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.62
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.12
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,busbar,,L3 Active Power,kW,26.52
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,busbar,,L2 Active Power,kW,32.45
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,busbar,,L1 Active Power,kW,40.24
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,busbar,,N Current (RMS),A,81.4
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,busbar,,L3 Current (RMS),A,112.8
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,busbar,,L2 Current (RMS),A,139.1
852661,Schools - Shire Oak,2023-08-08 10:40:00+00:00,busbar,,L1 Current (RMS),A,175.1
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.86
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,2.55
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,12.26
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,5.0,N Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,52.8
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.15
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,3.0,N Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,43.4
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.43
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.16
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.08
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,2.0,N Current (RMS),A,24.5
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.7
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.77
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.9
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,transformer,,Temperature,C,21.9
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage THD,%,2.27
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.3
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,busbar,,L3 Active Power,kW,20.83
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,busbar,,L2 Active Power,kW,24.42
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,busbar,,L1 Active Power,kW,40.76
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,busbar,,N Current (RMS),A,102.5
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,busbar,,L2 Current (RMS),A,107.4
852661,Schools - Shire Oak,2023-08-08 10:30:00+00:00,busbar,,L1 Current (RMS),A,175.7
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.5
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,18.86
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,5.0,N Current (RMS),A,55.2
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,22.3
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,78.9
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.92
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,3.0,N Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.9
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.5
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.39
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.71
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.61
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,2.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.8
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.25
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.75
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.09
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.1
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage THD,%,2.21
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.8
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.0
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage THD,%,2.96
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.01
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,busbar,,L3 Active Power,kW,18.83
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,busbar,,L2 Active Power,kW,25.16
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,busbar,,L1 Active Power,kW,44.68
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,busbar,,N Current (RMS),A,115.7
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,busbar,,L3 Current (RMS),A,82.9
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,busbar,,L2 Current (RMS),A,109.3
852661,Schools - Shire Oak,2023-08-08 10:20:00+00:00,busbar,,L1 Current (RMS),A,190.8
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.4
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.42
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.26
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,15.03
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,5.0,N Current (RMS),A,45.6
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,66.6
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.18
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,3.0,N Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.6
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.3
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.06
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,2.0,N Current (RMS),A,19.1
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,18.2
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.21
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.05
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.36
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.21
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.62
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage THD,%,2.27
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage THD,%,3.04
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.54
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.25
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,busbar,,L3 Active Power,kW,20.73
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,busbar,,L2 Active Power,kW,24.87
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,busbar,,L1 Active Power,kW,41.36
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,busbar,,N Current (RMS),A,105.3
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,busbar,,L3 Current (RMS),A,90.5
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,busbar,,L2 Current (RMS),A,108.5
852661,Schools - Shire Oak,2023-08-08 10:10:00+00:00,busbar,,L1 Current (RMS),A,178.6
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.35
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.98
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.89
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,3.8
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,11.38
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,5.0,N Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.6
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,48.7
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.81
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.69
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.84
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,3.0,N Current (RMS),A,36.1
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,13.1
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.98
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.02
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,2.0,N Current (RMS),A,19.0
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.16
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.2
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.18
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.96
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.2
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.13
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.95
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.72
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,busbar,,L3 Active Power,kW,25.18
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,busbar,,L2 Active Power,kW,30.77
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,busbar,,L1 Active Power,kW,37.83
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,busbar,,N Current (RMS),A,77.4
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,busbar,,L3 Current (RMS),A,107.8
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,busbar,,L2 Current (RMS),A,131.9
852661,Schools - Shire Oak,2023-08-08 10:00:00+00:00,busbar,,L1 Current (RMS),A,164.0
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.07
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,9.65
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,5.0,N Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.44
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.92
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.39
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,3.0,N Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.7
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.04
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.44
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.8
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.13
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.01
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage THD,%,2.33
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage THD,%,2.78
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,busbar,,L3 Active Power,kW,22.09
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,busbar,,L2 Active Power,kW,32.45
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,busbar,,L1 Active Power,kW,37.92
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,busbar,,N Current (RMS),A,81.6
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,busbar,,L3 Current (RMS),A,95.6
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,busbar,,L2 Current (RMS),A,138.6
852661,Schools - Shire Oak,2023-08-08 09:50:00+00:00,busbar,,L1 Current (RMS),A,165.2
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.16
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.56
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,11.52
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,49.2
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.94
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.97
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,3.0,N Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.3
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.46
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.18
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.8
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.07
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.61
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.05
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.58
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage THD,%,2.39
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage THD,%,2.85
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.87
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage THD,%,3.07
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.76
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,busbar,,L3 Active Power,kW,21.32
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,busbar,,L2 Active Power,kW,27.02
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,busbar,,L1 Active Power,kW,38.48
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,busbar,,N Current (RMS),A,86.4
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,busbar,,L3 Current (RMS),A,93.4
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,busbar,,L2 Current (RMS),A,116.6
852661,Schools - Shire Oak,2023-08-08 09:40:00+00:00,busbar,,L1 Current (RMS),A,166.8
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.67
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,10.66
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,5.0,N Current (RMS),A,24.9
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.3
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.79
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.92
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.98
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,3.0,N Current (RMS),A,26.9
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.2
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,52.4
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,2.0,N Current (RMS),A,23.7
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,16.8
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.84
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.13
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.25
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.6
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,transformer,,Temperature,C,21.8
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage THD,%,2.38
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage THD,%,2.84
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.42
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage THD,%,3.09
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.21
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.97
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,busbar,,L3 Active Power,kW,23.11
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,busbar,,L2 Active Power,kW,26.66
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,busbar,,L1 Active Power,kW,39.45
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,busbar,,N Current (RMS),A,89.0
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,busbar,,L3 Current (RMS),A,100.4
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,busbar,,L2 Current (RMS),A,114.9
852661,Schools - Shire Oak,2023-08-08 09:30:00+00:00,busbar,,L1 Current (RMS),A,172.4
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.6
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.88
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,5.0,N Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.8
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.79
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.87
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.75
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,68.1
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.27
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,3.67
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,2.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.91
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.19
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.2
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,transformer,,Temperature,C,21.7
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage THD,%,2.35
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage THD,%,2.75
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage THD,%,3.11
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.74
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.46
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,busbar,,L3 Active Power,kW,27.22
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,busbar,,L2 Active Power,kW,26.37
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,busbar,,L1 Active Power,kW,39.1
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,busbar,,N Current (RMS),A,86.8
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,busbar,,L3 Current (RMS),A,116.8
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,busbar,,L2 Current (RMS),A,114.7
