Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
852661,Schools - Shire Oak,2023-08-08 09:20:00+00:00,busbar,,L1 Current (RMS),A,171.0
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.73
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.32
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.91
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,5.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.7
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.78
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,3.0,N Current (RMS),A,34.7
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.8
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,63.8
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.3
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.3
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.13
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.2
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.4
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.22
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.49
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.81
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,transformer,,Temperature,C,21.6
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage THD,%,2.34
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage THD,%,2.73
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.98
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage THD,%,3.12
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.27
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,busbar,,L3 Active Power,kW,26.19
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,busbar,,L2 Active Power,kW,25.75
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,busbar,,L1 Active Power,kW,38.68
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,busbar,,N Current (RMS),A,88.2
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,busbar,,L3 Current (RMS),A,112.2
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,busbar,,L2 Current (RMS),A,111.6
852661,Schools - Shire Oak,2023-08-08 09:10:00+00:00,busbar,,L1 Current (RMS),A,168.7
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.9
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.26
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,5.0,N Current (RMS),A,27.9
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.5
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.6
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.24
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.49
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.88
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.96
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.41
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,3.0,N Current (RMS),A,35.6
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.0
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.3
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.91
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.3
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.81
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.14
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.33
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.2
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,transformer,,Temperature,C,21.5
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage THD,%,2.36
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage THD,%,2.77
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage THD,%,3.05
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.06
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.56
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,busbar,,L3 Active Power,kW,31.11
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,busbar,,L2 Active Power,kW,27.11
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,busbar,,L1 Active Power,kW,38.67
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,busbar,,N Current (RMS),A,81.6
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,busbar,,L3 Current (RMS),A,131.9
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,busbar,,L2 Current (RMS),A,116.8
852661,Schools - Shire Oak,2023-08-08 09:00:00+00:00,busbar,,L1 Current (RMS),A,167.2
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.5
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.98
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.28
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,5.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.9
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.87
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.55
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,3.0,N Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.1
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.48
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.95
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.15
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.57
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,2.0,N Current (RMS),A,16.6
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.01
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.58
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.53
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.91
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,1.0,N Current (RMS),A,12.0
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.8
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,transformer,,Temperature,C,21.4
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.3
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.15
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage THD,%,3.08
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.26
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.13
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.11
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,busbar,,L3 Active Power,kW,25.97
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,busbar,,L2 Active Power,kW,25.99
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,busbar,,L1 Active Power,kW,32.19
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,busbar,,N Current (RMS),A,73.1
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,busbar,,L3 Current (RMS),A,110.8
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,busbar,,L2 Current (RMS),A,112.3
852661,Schools - Shire Oak,2023-08-08 08:50:00+00:00,busbar,,L1 Current (RMS),A,143.5
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.57
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.47
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.31
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.6
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.64
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.06
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.58
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.5
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.2
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.86
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.36
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.23
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.29
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.1
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.6
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,26.5
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.7
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,transformer,,Temperature,C,21.2
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage THD,%,3.02
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.96
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,busbar,,L3 Active Power,kW,26.01
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,busbar,,L2 Active Power,kW,27.89
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,busbar,,L1 Active Power,kW,33.12
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,busbar,,N Current (RMS),A,68.8
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,busbar,,L3 Current (RMS),A,111.0
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,busbar,,L2 Current (RMS),A,119.4
852661,Schools - Shire Oak,2023-08-08 08:40:00+00:00,busbar,,L1 Current (RMS),A,146.0
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.61
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.99
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.47
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.38
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.62
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.99
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,3.0,N Current (RMS),A,28.1
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.4
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.6
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.99
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.89
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.98
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.77
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,2.0,N Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.4
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.04
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.33
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.09
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.1
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,1.0,N Current (RMS),A,11.7
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,transformer,,Temperature,C,21.1
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage THD,%,2.3
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.56
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage THD,%,3.06
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.13
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.45
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.64
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.27
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,busbar,,L3 Active Power,kW,25.24
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,busbar,,L2 Active Power,kW,29.23
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,busbar,,L1 Active Power,kW,35.47
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,busbar,,N Current (RMS),A,72.3
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,busbar,,L3 Current (RMS),A,107.9
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,busbar,,L2 Current (RMS),A,125.2
852661,Schools - Shire Oak,2023-08-08 08:30:00+00:00,busbar,,L1 Current (RMS),A,154.4
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.92
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.4
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,3.45
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.69
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,5.0,N Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,17.0
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.51
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.69
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.01
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.27
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,3.0,N Current (RMS),A,39.6
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.3
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,61.3
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.22
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.56
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,22.7
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.06
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.31
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.15
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.14
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,1.0,N Current (RMS),A,11.2
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,transformer,,Temperature,C,21.0
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage THD,%,2.29
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage THD,%,2.76
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage THD,%,3.01
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.33
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.46
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.52
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,busbar,,L3 Active Power,kW,22.35
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,busbar,,L2 Active Power,kW,23.74
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,busbar,,L1 Active Power,kW,38.47
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,busbar,,N Current (RMS),A,91.7
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,busbar,,L3 Current (RMS),A,96.8
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,busbar,,L2 Current (RMS),A,103.2
852661,Schools - Shire Oak,2023-08-08 08:20:00+00:00,busbar,,L1 Current (RMS),A,166.9
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.76
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.82
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.64
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.22
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,5.0,N Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.8
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.7
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.69
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.02
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,3.0,N Current (RMS),A,30.9
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.2
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.34
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.7
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.72
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.66
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,2.0,N Current (RMS),A,46.9
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.4
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.02
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.1
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.44
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.15
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.62
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,transformer,,Temperature,C,20.9
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage THD,%,2.72
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.98
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.33
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.85
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,busbar,,L3 Active Power,kW,24.62
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,busbar,,L2 Active Power,kW,25.21
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,busbar,,L1 Active Power,kW,42.64
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,busbar,,N Current (RMS),A,99.1
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,busbar,,L3 Current (RMS),A,105.0
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,busbar,,L2 Current (RMS),A,108.6
852661,Schools - Shire Oak,2023-08-08 08:10:00+00:00,busbar,,L1 Current (RMS),A,183.1
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.42
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.84
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.65
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.0
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,5.0,N Current (RMS),A,24.1
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.87
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.27
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,3.0,N Current (RMS),A,45.9
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.4
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,3.81
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,17.85
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,2.0,N Current (RMS),A,56.4
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,17.1
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,79.6
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.96
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.24
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.28
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.3
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.98
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,1.0,N Current (RMS),A,9.5
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,26.4
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.1
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,transformer,,Temperature,C,20.8
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage THD,%,2.26
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage THD,%,2.69
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.97
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.21
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.99
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.2
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,busbar,,L3 Active Power,kW,24.15
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,busbar,,L2 Active Power,kW,29.86
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,busbar,,L1 Active Power,kW,44.57
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,busbar,,N Current (RMS),A,100.7
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,busbar,,L3 Current (RMS),A,104.1
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,busbar,,L2 Current (RMS),A,127.4
852661,Schools - Shire Oak,2023-08-08 08:00:00+00:00,busbar,,L1 Current (RMS),A,192.3
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.0
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.16
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.53
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.24
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.52
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.19
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,5.0,N Current (RMS),A,24.6
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.5
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.18
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,11.21
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.79
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,3.0,N Current (RMS),A,43.2
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,47.6
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,56.3
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.55
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.79
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.63
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.25
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,2.0,N Current (RMS),A,22.5
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.3
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.9
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.15
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.97
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.63
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.4
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.16
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.63
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,15.4
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.4
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.0
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,transformer,,Temperature,C,20.8
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage THD,%,2.28
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage THD,%,2.74
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.99
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.49
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,busbar,,L3 Active Power,kW,23.51
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,busbar,,L2 Active Power,kW,30.42
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,busbar,,L1 Active Power,kW,40.4
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,busbar,,N Current (RMS),A,85.5
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,busbar,,L3 Current (RMS),A,101.2
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
852661,Schools - Shire Oak,2023-08-08 07:50:00+00:00,busbar,,L1 Current (RMS),A,173.4
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,-1.02
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.65
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.44
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.6
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.43
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.73
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.07
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,3.0,N Current (RMS),A,39.0
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,50.6
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.5
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
852661,Schools - Shire Oak,2023-08-08 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.28
